Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,4,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,2,1,6,45,12.5,1.5,0.75,10.65,1.0,0.0,0.0
2018,2,1,7,0,25.0,3.0,0.7,10.8,2.0,0.0,0.0
2018,2,1,7,15,79.0,13.0,0.7,11.25,17.0,54.73,0.0
2018,2,1,7,30,133.0,23.0,0.7,11.7,32.0,133.8,75.41
2018,2,1,7,45,175.5,39.5,0.7,12.15,61.0,197.6,157.83
2018,2,1,8,0,218.0,56.0,0.7,12.6,90.0,252.58,207.59
2018,2,1,8,15,279.5,69.5,0.85,13.05,128.0,319.98,265.49
2018,2,1,8,30,341.0,83.0,1.0,13.5,166.0,391.4,324.6
2018,2,1,8,45,362.5,97.5,1.15,13.9,201.5,435.95,360.1
2018,2,1,9,0,384.0,112.0,1.3,14.3,237.0,480.39,394.55
2018,2,1,9,15,551.0,97.5,1.35,14.75,302.5,616.29,498.47
2018,2,1,9,30,718.0,83.0,1.4,15.2,368.0,752.49,595.27
2018,2,1,9,45,782.0,76.5,1.5,15.65,414.0,806.6,630.81
2018,2,1,10,0,846.0,70.0,1.6,16.1,460.0,864.55,669.27
2018,2,1,10,15,813.5,84.0,1.65,16.65,479.0,860.16,663.32
2018,2,1,10,30,781.0,98.0,1.7,17.2,498.0,850.91,654.9
2018,2,1,10,45,724.0,120.0,1.8,17.8,504.5,830.95,639.65
2018,2,1,11,0,667.0,142.0,1.9,18.4,511.0,801.17,617.71
2018,2,1,11,15,645.5,154.0,1.95,18.75,519.5,788.51,608.03
2018,2,1,11,30,624.0,166.0,2.0,19.1,528.0,772.93,596.25
2018,2,1,11,45,604.5,175.5,2.05,19.45,531.0,753.84,581.77
2018,2,1,12,0,585.0,185.0,2.1,19.8,534.0,727.1,561.7
2018,2,1,12,15,588.0,185.0,2.15,19.95,536.0,713.07,551.52
2018,2,1,12,30,591.0,185.0,2.2,20.1,538.0,696.56,539.41
2018,2,1,12,45,569.0,189.5,2.25,20.25,526.5,663.0,514.54
2018,2,1,13,0,547.0,194.0,2.3,20.4,515.0,628.53,488.89
2018,2,1,13,15,561.5,184.0,2.35,20.4,506.5,604.3,471.46
2018,2,1,13,30,576.0,174.0,2.4,20.4,498.0,577.33,451.54
2018,2,1,13,45,596.0,160.0,2.4,20.35,484.0,551.57,431.94
2018,2,1,14,0,616.0,146.0,2.4,20.3,470.0,518.09,406.04
2018,2,1,14,15,637.0,131.0,2.3,20.05,450.0,480.76,376.42
2018,2,1,14,30,658.0,116.0,2.2,19.8,430.0,439.96,343.07
2018,2,1,14,45,652.5,107.5,2.1,19.6,399.5,390.78,302.1
2018,2,1,15,0,647.0,99.0,2.0,19.4,369.0,341.09,259.56
2018,2,1,15,15,680.5,82.0,2.0,19.4,341.0,295.18,217.95
2018,2,1,15,30,714.0,65.0,2.0,19.4,313.0,246.47,172.73
2018,2,1,15,45,666.5,62.0,1.55,17.9,269.5,189.2,124.08
2018,2,1,16,0,619.0,59.0,1.1,16.4,226.0,134.57,80.05
2018,2,1,16,15,553.5,53.5,1.15,15.65,181.5,83.8,45.32
2018,2,1,16,30,488.0,48.0,1.2,14.9,137.0,40.89,30.59
2018,2,1,16,45,399.5,39.5,1.25,14.2,98.5,31.61,22.05
2018,2,1,17,0,311.0,31.0,1.3,13.5,60.0,25.61,15.62
2018,2,1,17,15,180.0,18.5,1.3,13.25,33.0,15.49,0.0
2018,2,1,17,30,49.0,6.0,1.3,13.0,6.0,5.46,0.0
2018,2,1,17,45,24.5,3.0,1.3,12.75,3.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,2,6,45,14.5,1.5,1.0,10.45,1.0,0.0,0.0
2018,2,2,7,0,29.0,3.0,1.0,10.6,2.0,0.0,0.0
2018,2,2,7,15,93.0,13.5,1.05,11.3,18.5,62.88,0.0
2018,2,2,7,30,157.0,24.0,1.1,12.0,35.0,150.62,91.75
2018,2,2,7,45,215.5,39.0,1.1,12.7,66.5,221.74,178.18
2018,2,2,8,0,274.0,54.0,1.1,13.4,98.0,287.37,236.72
2018,2,2,8,15,310.5,68.5,1.2,14.0,133.5,340.85,282.66
2018,2,2,8,30,347.0,83.0,1.3,14.6,169.0,396.2,328.19
2018,2,2,8,45,360.5,99.0,1.4,15.15,203.5,436.74,360.0
2018,2,2,9,0,374.0,115.0,1.5,15.7,238.0,476.58,390.18
2018,2,2,9,15,413.0,125.0,1.55,16.35,277.0,529.36,429.56
2018,2,2,9,30,452.0,135.0,1.6,17.0,316.0,582.33,467.86
2018,2,2,9,45,443.0,152.0,1.65,17.65,343.0,601.29,479.05
2018,2,2,10,0,434.0,169.0,1.7,18.3,370.0,617.7,488.47
2018,2,2,10,15,462.0,174.5,1.7,18.85,401.5,651.52,511.32
2018,2,2,10,30,490.0,180.0,1.7,19.4,433.0,683.69,532.47
2018,2,2,10,45,515.5,181.5,1.75,19.9,458.5,706.9,547.55
2018,2,2,11,0,541.0,183.0,1.8,20.4,484.0,727.82,560.99
2018,2,2,11,15,510.0,199.0,1.75,20.6,489.5,711.78,546.97
2018,2,2,11,30,479.0,215.0,1.7,20.8,495.0,693.47,531.82
2018,2,2,11,45,446.5,229.5,1.7,21.05,493.5,670.3,513.64
2018,2,2,12,0,414.0,244.0,1.7,21.3,492.0,631.57,484.81
2018,2,2,12,15,468.5,226.5,1.65,21.3,508.0,659.39,505.2
2018,2,2,12,30,523.0,209.0,1.6,21.3,524.0,668.6,511.95
2018,2,2,12,45,443.0,230.5,1.6,21.35,495.0,608.91,467.27
2018,2,2,13,0,363.0,252.0,1.6,21.4,466.0,541.16,417.01
2018,2,2,13,15,371.5,242.5,1.55,21.35,457.0,519.96,401.82
2018,2,2,13,30,380.0,233.0,1.5,21.3,448.0,497.15,384.88
2018,2,2,13,45,418.0,213.5,1.5,21.25,442.0,489.83,379.58
2018,2,2,14,0,456.0,194.0,1.5,21.2,436.0,469.15,363.94
2018,2,2,14,15,500.5,172.0,1.45,20.9,424.0,445.05,345.29
2018,2,2,14,30,545.0,150.0,1.4,20.6,412.0,415.71,321.64
2018,2,2,14,45,547.0,136.5,1.3,20.35,383.0,370.89,284.98
2018,2,2,15,0,549.0,123.0,1.2,20.1,354.0,325.08,246.53
2018,2,2,15,15,516.0,114.5,1.2,20.1,315.0,271.97,202.07
2018,2,2,15,30,483.0,106.0,1.2,20.1,276.0,222.05,159.79
2018,2,2,15,45,445.0,97.0,1.1,18.85,237.5,174.13,120.23
2018,2,2,16,0,407.0,88.0,1.0,17.6,199.0,130.44,85.53
2018,2,2,16,15,321.0,77.5,1.05,17.05,155.0,86.42,55.47
2018,2,2,16,30,235.0,67.0,1.1,16.5,111.0,54.45,42.28
2018,2,2,16,45,186.0,51.0,1.15,15.95,79.5,40.29,29.45
2018,2,2,17,0,137.0,35.0,1.2,15.4,48.0,28.04,17.7
2018,2,2,17,15,84.0,21.0,1.2,15.15,27.5,17.02,0.0
2018,2,2,17,30,31.0,7.0,1.2,14.9,7.0,6.37,0.0
2018,2,2,17,45,15.5,3.5,1.2,14.6,3.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,3,6,45,10.5,1.5,1.15,9.75,1.0,0.0,0.0
2018,2,3,7,0,21.0,3.0,1.1,10.0,2.0,0.0,0.0
2018,2,3,7,15,157.5,15.0,1.2,10.9,25.0,99.51,0.0
2018,2,3,7,30,294.0,27.0,1.3,11.8,48.0,235.58,153.93
2018,2,3,7,45,424.0,35.0,1.4,12.7,90.5,350.48,282.56
2018,2,3,8,0,554.0,43.0,1.5,13.6,133.0,465.91,381.24
2018,2,3,8,15,623.0,48.5,1.5,14.2,180.0,536.54,438.82
2018,2,3,8,30,692.0,54.0,1.5,14.8,227.0,617.99,501.14
2018,2,3,8,45,736.0,57.5,1.55,15.35,273.5,679.34,545.81
2018,2,3,9,0,780.0,61.0,1.6,15.9,320.0,740.45,588.56
2018,2,3,9,15,815.5,63.0,1.5,16.65,364.5,791.78,620.81
2018,2,3,9,30,851.0,65.0,1.4,17.4,409.0,841.54,650.65
2018,2,3,9,45,879.0,64.5,1.35,18.2,448.5,870.53,665.73
2018,2,3,10,0,907.0,64.0,1.3,19.0,488.0,905.55,684.72
2018,2,3,10,15,920.5,65.0,1.2,19.5,520.0,926.58,693.92
2018,2,3,10,30,934.0,66.0,1.1,20.0,552.0,944.12,700.81
2018,2,3,10,45,943.0,67.0,0.95,20.5,577.0,953.86,701.63
2018,2,3,11,0,952.0,68.0,0.8,21.0,602.0,959.74,699.97
2018,2,3,11,15,957.5,69.0,0.7,21.25,619.5,958.49,695.51
2018,2,3,11,30,963.0,70.0,0.6,21.5,637.0,953.26,688.77
2018,2,3,11,45,966.0,70.5,0.45,21.8,646.5,941.19,676.75
2018,2,3,12,0,969.0,71.0,0.3,22.1,656.0,925.21,662.66
2018,2,3,12,15,969.0,71.0,0.35,22.3,657.0,902.24,648.88
2018,2,3,12,30,969.0,71.0,0.4,22.5,658.0,875.62,632.91
2018,2,3,12,45,966.5,70.5,0.5,22.65,650.5,842.91,614.09
2018,2,3,13,0,964.0,70.0,0.6,22.8,643.0,806.96,592.93
2018,2,3,13,15,959.0,69.5,0.65,22.8,628.0,766.14,567.72
2018,2,3,13,30,954.0,69.0,0.7,22.8,613.0,722.6,540.16
2018,2,3,13,45,946.0,67.5,0.75,22.75,590.0,673.57,506.22
2018,2,3,14,0,938.0,66.0,0.8,22.7,567.0,622.53,469.72
2018,2,3,14,15,926.0,65.5,0.85,22.5,537.5,568.67,430.04
2018,2,3,14,30,914.0,65.0,0.9,22.3,508.0,513.66,387.89
2018,2,3,14,45,897.0,63.0,0.95,22.1,471.5,454.09,340.69
2018,2,3,15,0,880.0,61.0,1.0,21.9,435.0,394.52,291.62
2018,2,3,15,15,856.0,58.5,1.0,21.9,393.5,332.52,238.83
2018,2,3,15,30,832.0,56.0,1.0,21.9,352.0,271.89,186.17
2018,2,3,15,45,795.5,53.5,0.9,20.45,306.5,208.61,132.84
2018,2,3,16,0,759.0,51.0,0.8,19.0,261.0,150.36,85.83
2018,2,3,16,15,702.5,47.0,0.9,18.25,213.5,93.11,46.71
2018,2,3,16,30,646.0,43.0,1.0,17.5,166.0,42.6,31.79
2018,2,3,16,45,550.5,36.5,1.05,16.8,120.5,31.71,21.98
2018,2,3,17,0,455.0,30.0,1.1,16.1,75.0,26.91,16.89
2018,2,3,17,15,282.0,20.0,1.15,15.8,43.0,16.76,0.0
2018,2,3,17,30,109.0,10.0,1.2,15.5,11.0,9.1,0.0
2018,2,3,17,45,54.5,5.0,1.2,15.2,5.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,4,6,45,9.0,1.5,1.1,11.0,1.0,0.0,0.0
2018,2,4,7,0,18.0,3.0,1.1,11.1,2.0,0.0,0.0
2018,2,4,7,15,78.5,15.0,1.1,11.8,19.5,56.53,0.0
2018,2,4,7,30,139.0,27.0,1.1,12.5,37.0,147.29,98.74
2018,2,4,7,45,197.5,42.5,1.05,13.15,68.5,215.4,173.55
2018,2,4,8,0,256.0,58.0,1.0,13.8,100.0,281.06,231.34
2018,2,4,8,15,301.0,72.0,0.95,14.35,137.0,339.28,280.47
2018,2,4,8,30,346.0,86.0,0.9,14.9,174.0,400.13,329.46
2018,2,4,8,45,369.0,99.0,0.85,15.4,208.5,444.24,363.08
2018,2,4,9,0,392.0,112.0,0.8,15.9,243.0,488.41,395.42
2018,2,4,9,15,340.5,138.0,0.75,16.6,262.5,468.63,376.91
2018,2,4,9,30,289.0,164.0,0.7,17.3,282.0,462.22,368.52
2018,2,4,9,45,420.5,153.5,0.65,18.0,342.5,584.73,459.12
2018,2,4,10,0,552.0,143.0,0.6,18.7,403.0,693.48,533.87
2018,2,4,10,15,613.0,137.0,0.8,19.2,443.5,752.87,574.09
2018,2,4,10,30,674.0,131.0,1.0,19.7,484.0,803.72,608.6
2018,2,4,10,45,727.5,123.0,1.15,20.15,520.0,842.35,634.04
2018,2,4,11,0,781.0,115.0,1.3,20.6,556.0,877.45,657.11
2018,2,4,11,15,822.5,107.0,1.4,20.75,583.5,893.33,667.44
2018,2,4,11,30,864.0,99.0,1.5,20.9,611.0,910.45,678.94
2018,2,4,11,45,913.5,86.0,1.55,21.1,634.5,915.76,681.91
2018,2,4,12,0,963.0,73.0,1.6,21.3,658.0,924.58,687.51
2018,2,4,12,15,840.5,111.5,1.65,21.35,623.0,850.52,638.32
2018,2,4,12,30,718.0,150.0,1.7,21.4,588.0,772.63,586.37
2018,2,4,12,45,692.0,155.0,1.75,21.45,573.5,732.57,559.28
2018,2,4,13,0,666.0,160.0,1.8,21.5,559.0,691.35,529.99
2018,2,4,13,15,683.5,149.5,1.8,21.45,550.5,664.69,511.25
2018,2,4,13,30,701.0,139.0,1.8,21.4,542.0,634.52,489.44
2018,2,4,13,45,591.5,162.0,1.75,21.35,493.0,554.2,428.91
2018,2,4,14,0,482.0,185.0,1.7,21.3,444.0,477.19,370.33
2018,2,4,14,15,579.5,150.5,1.6,21.0,445.5,472.23,366.29
2018,2,4,14,30,677.0,116.0,1.5,20.7,447.0,452.67,349.44
2018,2,4,14,45,684.0,105.5,1.4,20.4,419.5,405.77,310.66
2018,2,4,15,0,691.0,95.0,1.3,20.1,392.0,356.96,269.2
2018,2,4,15,15,701.0,82.0,1.3,20.1,358.5,304.95,223.77
2018,2,4,15,30,711.0,69.0,1.3,20.1,325.0,252.86,177.08
2018,2,4,15,45,645.5,69.0,1.1,18.85,278.5,192.3,126.9
2018,2,4,16,0,580.0,69.0,0.9,17.6,232.0,140.69,86.28
2018,2,4,16,15,447.5,67.0,0.95,17.0,179.0,89.81,53.42
2018,2,4,16,30,315.0,65.0,1.0,16.4,126.0,53.03,36.71
2018,2,4,16,45,279.0,49.5,1.05,15.85,92.5,38.01,27.6
2018,2,4,17,0,243.0,34.0,1.1,15.3,59.0,26.54,16.79
2018,2,4,17,15,171.5,22.5,1.15,15.05,35.5,17.81,1.67
2018,2,4,17,30,100.0,11.0,1.2,14.8,12.0,10.01,0.0
2018,2,4,17,45,50.0,5.5,1.2,14.5,6.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,2,5,6,45,16.5,2.0,0.65,11.8,1.5,0.0,0.0
2018,2,5,7,0,33.0,4.0,0.6,12.1,3.0,0.0,0.0
2018,2,5,7,15,213.5,15.0,0.6,12.85,29.5,130.53,0.0
2018,2,5,7,30,394.0,26.0,0.6,13.6,56.0,298.85,208.37
2018,2,5,7,45,505.0,32.5,0.55,14.3,99.5,392.23,311.95
2018,2,5,8,0,616.0,39.0,0.5,15.0,143.0,497.93,398.64
2018,2,5,8,15,679.0,43.5,0.65,15.55,191.0,573.26,458.15
2018,2,5,8,30,742.0,48.0,0.8,16.1,239.0,650.76,516.49
2018,2,5,8,45,781.5,51.5,0.9,16.6,286.0,710.02,558.64
2018,2,5,9,0,821.0,55.0,1.0,17.1,333.0,768.86,599.02
2018,2,5,9,15,850.0,56.5,1.2,17.7,376.5,806.75,624.72
2018,2,5,9,30,879.0,58.0,1.4,18.3,420.0,850.85,654.34
2018,2,5,9,45,900.0,58.5,1.55,18.95,458.5,884.33,675.36
2018,2,5,10,0,921.0,59.0,1.7,19.6,497.0,915.02,694.34
2018,2,5,10,15,933.0,60.5,1.85,19.95,529.0,935.74,707.3
2018,2,5,10,30,945.0,62.0,2.0,20.3,561.0,952.86,717.97
2018,2,5,10,45,953.5,63.0,2.15,20.65,586.0,962.34,723.62
2018,2,5,11,0,962.0,64.0,2.3,21.0,611.0,967.9,726.83
2018,2,5,11,15,965.5,65.5,2.45,21.2,628.0,965.53,725.28
2018,2,5,11,30,969.0,67.0,2.6,21.4,645.0,959.15,721.21
2018,2,5,11,45,970.0,67.5,2.75,21.55,653.5,945.3,712.35
2018,2,5,12,0,971.0,68.0,2.9,21.7,662.0,927.58,700.95
2018,2,5,12,15,969.0,69.0,2.95,21.7,663.0,904.1,685.31
2018,2,5,12,30,967.0,70.0,3.0,21.7,664.0,877.02,667.27
2018,2,5,12,45,962.0,71.5,3.05,21.75,657.0,844.69,645.46
2018,2,5,13,0,957.0,73.0,3.1,21.8,650.0,809.2,621.38
2018,2,5,13,15,952.0,72.5,3.05,21.7,635.0,768.5,593.29
2018,2,5,13,30,947.0,72.0,3.0,21.6,620.0,725.09,563.04
2018,2,5,13,45,939.5,70.5,2.95,21.55,597.0,676.51,526.33
2018,2,5,14,0,932.0,69.0,2.9,21.5,574.0,625.9,487.24
2018,2,5,14,15,920.0,68.0,2.8,21.25,544.5,571.59,444.49
2018,2,5,14,30,908.0,67.0,2.7,21.0,515.0,516.16,399.61
2018,2,5,14,45,891.5,65.0,2.6,20.8,478.5,456.92,350.38
2018,2,5,15,0,875.0,63.0,2.5,20.6,442.0,397.63,299.62
2018,2,5,15,15,851.0,60.0,2.5,20.6,400.0,335.18,245.17
2018,2,5,15,30,827.0,57.0,2.5,20.6,358.0,272.63,189.83
2018,2,5,15,45,792.0,54.5,1.9,19.15,312.5,211.15,136.65
2018,2,5,16,0,757.0,52.0,1.3,17.7,267.0,153.07,88.77
2018,2,5,16,15,703.5,47.5,1.3,16.85,219.5,95.42,48.47
2018,2,5,16,30,650.0,43.0,1.3,16.0,172.0,44.14,26.16
2018,2,5,16,45,559.0,37.0,1.35,15.15,126.5,31.94,22.43
2018,2,5,17,0,468.0,31.0,1.4,14.3,81.0,27.64,17.93
2018,2,5,17,15,293.5,20.5,1.35,14.1,46.5,16.98,3.11
2018,2,5,17,30,119.0,10.0,1.3,13.9,12.0,9.1,0.0
2018,2,5,17,45,59.5,5.0,1.3,13.65,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,0.65,12.8,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,6,6,45,20.5,2.0,1.15,9.7,1.5,0.0,0.0
2018,2,6,7,0,41.0,4.0,1.1,10.0,3.0,0.0,0.0
2018,2,6,7,15,242.0,14.5,1.1,10.9,31.5,146.0,0.0
2018,2,6,7,30,443.0,25.0,1.1,11.8,60.0,319.79,231.9
2018,2,6,7,45,549.5,31.0,1.1,12.65,105.0,420.42,338.96
2018,2,6,8,0,656.0,37.0,1.1,13.5,150.0,524.02,425.18
2018,2,6,8,15,717.0,41.0,1.15,14.15,199.0,598.61,483.88
2018,2,6,8,30,778.0,45.0,1.2,14.8,248.0,668.37,535.81
2018,2,6,8,45,817.0,48.0,1.25,15.4,296.0,726.97,577.13
2018,2,6,9,0,856.0,51.0,1.3,16.0,344.0,785.37,616.61
2018,2,6,9,15,882.0,53.0,1.45,16.6,388.0,830.45,646.64
2018,2,6,9,30,908.0,55.0,1.6,17.2,432.0,873.56,674.76
2018,2,6,9,45,928.0,56.0,1.75,17.85,471.5,907.53,696.03
2018,2,6,10,0,948.0,57.0,1.9,18.5,511.0,938.53,715.12
2018,2,6,10,15,961.0,58.0,2.0,18.85,544.0,959.86,727.82
2018,2,6,10,30,974.0,59.0,2.1,19.2,577.0,977.51,738.2
2018,2,6,10,45,983.5,59.5,2.2,19.5,603.0,987.41,743.66
2018,2,6,11,0,993.0,60.0,2.3,19.8,629.0,993.27,746.65
2018,2,6,11,15,998.5,60.5,2.3,20.0,646.5,991.35,743.85
2018,2,6,11,30,1004.0,61.0,2.3,20.2,664.0,985.27,738.56
2018,2,6,11,45,1007.0,61.0,2.3,20.35,674.0,972.17,728.97
2018,2,6,12,0,1010.0,61.0,2.3,20.5,684.0,954.99,716.89
2018,2,6,12,15,1009.0,62.5,2.3,20.55,685.5,932.2,701.48
2018,2,6,12,30,1008.0,64.0,2.3,20.6,687.0,905.58,683.63
2018,2,6,12,45,1004.5,64.5,2.25,20.65,680.0,872.11,660.72
2018,2,6,13,0,1001.0,65.0,2.2,20.7,673.0,835.28,635.55
2018,2,6,13,15,996.0,65.0,2.2,20.6,658.0,793.6,607.7
2018,2,6,13,30,991.0,65.0,2.2,20.5,643.0,749.06,577.62
2018,2,6,13,45,983.0,64.5,2.2,20.45,620.0,699.4,541.29
2018,2,6,14,0,975.0,64.0,2.2,20.4,597.0,647.6,502.01
2018,2,6,14,15,963.5,62.5,2.15,20.2,566.0,590.94,458.0
2018,2,6,14,30,952.0,61.0,2.1,20.0,535.0,533.03,411.64
2018,2,6,14,45,934.5,60.5,2.0,19.8,498.0,472.55,361.62
2018,2,6,15,0,917.0,60.0,1.9,19.6,461.0,411.99,309.96
2018,2,6,15,15,894.5,58.0,1.9,19.6,418.5,348.56,254.75
2018,2,6,15,30,872.0,56.0,1.9,19.6,376.0,286.25,199.46
2018,2,6,15,45,838.0,53.0,1.5,18.2,329.0,222.1,143.95
2018,2,6,16,0,804.0,50.0,1.1,16.8,282.0,158.79,91.61
2018,2,6,16,15,751.0,46.0,1.15,16.05,232.5,98.62,49.28
2018,2,6,16,30,698.0,42.0,1.2,15.3,183.0,44.68,25.7
2018,2,6,16,45,609.5,36.5,1.25,14.55,135.5,31.48,22.13
2018,2,6,17,0,521.0,31.0,1.3,13.8,88.0,27.59,18.05
2018,2,6,17,15,332.0,21.5,1.3,13.55,51.0,17.84,4.98
2018,2,6,17,30,143.0,12.0,1.3,13.3,14.0,10.91,0.0
2018,2,6,17,45,71.5,6.0,1.3,13.1,7.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,7,6,45,30.0,3.0,1.35,9.5,2.5,0.0,0.0
2018,2,7,7,0,60.0,6.0,1.3,9.8,5.0,0.0,0.0
2018,2,7,7,15,230.5,16.5,1.45,10.75,32.5,141.81,0.0
2018,2,7,7,30,401.0,27.0,1.6,11.7,60.0,308.6,229.45
2018,2,7,7,45,508.5,34.0,1.75,12.65,104.5,397.75,323.97
2018,2,7,8,0,616.0,41.0,1.9,13.6,149.0,502.28,412.69
2018,2,7,8,15,677.5,45.5,1.9,14.2,197.0,576.99,472.48
2018,2,7,8,30,739.0,50.0,1.9,14.8,245.0,653.7,530.53
2018,2,7,8,45,777.5,53.0,1.95,15.35,292.0,711.68,572.27
2018,2,7,9,0,816.0,56.0,2.0,15.9,339.0,769.16,612.07
2018,2,7,9,15,843.0,58.5,2.15,16.6,382.5,806.81,636.85
2018,2,7,9,30,870.0,61.0,2.3,17.3,426.0,850.6,665.59
2018,2,7,9,45,889.5,62.5,2.45,18.0,464.5,884.1,686.53
2018,2,7,10,0,909.0,64.0,2.6,18.7,503.0,914.75,705.33
2018,2,7,10,15,921.0,65.0,2.65,19.05,534.5,934.7,716.75
2018,2,7,10,30,933.0,66.0,2.7,19.4,566.0,951.12,725.88
2018,2,7,10,45,941.5,67.0,2.7,19.7,591.0,960.59,730.1
2018,2,7,11,0,950.0,68.0,2.7,20.0,616.0,966.18,731.91
2018,2,7,11,15,955.0,69.5,2.65,20.15,634.0,965.21,729.45
2018,2,7,11,30,960.0,71.0,2.6,20.3,652.0,960.23,724.54
2018,2,7,11,45,962.5,71.5,2.6,20.45,661.5,947.78,715.27
2018,2,7,12,0,965.0,72.0,2.6,20.6,671.0,931.41,703.59
2018,2,7,12,15,962.0,73.5,2.5,20.65,671.5,907.7,686.5
2018,2,7,12,30,959.0,75.0,2.4,20.7,672.0,880.42,667.16
2018,2,7,12,45,952.0,76.5,2.35,20.75,664.0,846.57,643.83
2018,2,7,13,0,945.0,78.0,2.3,20.8,656.0,809.7,618.44
2018,2,7,13,15,939.5,77.5,2.2,20.75,641.0,768.91,590.12
2018,2,7,13,30,934.0,77.0,2.1,20.7,626.0,725.48,559.73
2018,2,7,13,45,925.5,76.0,2.0,20.65,603.0,677.16,523.38
2018,2,7,14,0,917.0,75.0,1.9,20.6,580.0,626.91,484.83
2018,2,7,14,15,904.5,73.5,1.8,20.45,550.0,572.29,442.24
2018,2,7,14,30,892.0,72.0,1.7,20.3,520.0,516.64,397.66
2018,2,7,14,45,874.0,70.5,1.55,20.1,483.5,457.83,349.24
2018,2,7,15,0,856.0,69.0,1.4,19.9,447.0,398.74,299.21
2018,2,7,15,15,832.0,66.5,1.4,19.9,405.5,336.98,246.13
2018,2,7,15,30,808.0,64.0,1.4,19.9,364.0,276.72,193.3
2018,2,7,15,45,771.5,60.5,1.1,18.75,318.0,214.77,140.17
2018,2,7,16,0,735.0,57.0,0.8,17.6,272.0,156.48,92.3
2018,2,7,16,15,679.0,52.5,0.85,16.9,224.0,99.7,52.49
2018,2,7,16,30,623.0,48.0,0.9,16.2,176.0,49.68,30.01
2018,2,7,16,45,531.5,41.0,0.95,15.5,130.0,32.43,22.91
2018,2,7,17,0,440.0,34.0,1.0,14.8,84.0,27.71,18.17
2018,2,7,17,15,284.0,23.5,1.0,14.4,50.0,19.56,7.14
2018,2,7,17,30,128.0,13.0,1.0,14.0,16.0,11.82,0.0
2018,2,7,17,45,64.0,6.5,1.05,13.65,8.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,8,6,45,30.0,3.5,1.05,11.25,3.0,0.0,0.0
2018,2,8,7,0,60.0,7.0,1.0,11.5,6.0,0.0,0.0
2018,2,8,7,15,229.5,18.0,1.0,12.3,34.5,142.94,0.0
2018,2,8,7,30,399.0,29.0,1.0,13.1,63.0,311.57,233.6
2018,2,8,7,45,506.0,35.5,0.95,13.9,107.5,406.73,327.32
2018,2,8,8,0,613.0,42.0,0.9,14.7,152.0,502.43,406.51
2018,2,8,8,15,675.0,46.5,0.95,15.25,200.5,577.6,465.2
2018,2,8,8,30,737.0,51.0,1.0,15.8,249.0,654.8,522.27
2018,2,8,8,45,776.0,55.0,1.0,16.35,296.5,714.61,563.47
2018,2,8,9,0,815.0,59.0,1.0,16.9,344.0,773.96,602.66
2018,2,8,9,15,843.5,61.0,1.0,17.6,388.0,820.71,631.32
2018,2,8,9,30,872.0,63.0,1.0,18.3,432.0,856.82,652.02
2018,2,8,9,45,892.5,63.5,0.95,19.05,470.5,889.94,669.38
2018,2,8,10,0,913.0,64.0,0.9,19.8,509.0,920.26,684.48
2018,2,8,10,15,926.0,65.5,1.0,20.2,541.5,941.89,697.42
2018,2,8,10,30,939.0,67.0,1.1,20.6,574.0,959.96,708.18
2018,2,8,10,45,948.0,68.0,1.15,21.0,599.5,969.92,712.95
2018,2,8,11,0,957.0,69.0,1.2,21.4,625.0,975.96,715.44
2018,2,8,11,15,962.5,69.5,1.3,21.6,642.5,974.15,714.48
2018,2,8,11,30,968.0,70.0,1.4,21.8,660.0,968.32,711.12
2018,2,8,11,45,971.5,70.5,1.45,21.95,670.0,956.66,703.5
2018,2,8,12,0,975.0,71.0,1.5,22.1,680.0,941.0,693.47
2018,2,8,12,15,976.0,70.5,1.55,22.15,681.5,918.08,679.06
2018,2,8,12,30,977.0,70.0,1.6,22.2,683.0,891.42,662.26
2018,2,8,12,45,976.0,69.0,1.65,22.2,676.0,858.95,641.68
2018,2,8,13,0,975.0,68.0,1.7,22.2,669.0,823.08,618.7
2018,2,8,13,15,970.0,67.5,1.75,22.15,653.5,781.65,591.83
2018,2,8,13,30,965.0,67.0,1.8,22.1,638.0,737.44,562.71
2018,2,8,13,45,958.0,66.0,1.8,22.05,615.5,688.83,527.76
2018,2,8,14,0,951.0,65.0,1.8,22.0,593.0,638.07,489.83
2018,2,8,14,15,939.5,64.0,1.8,21.8,563.0,582.94,447.8
2018,2,8,14,30,928.0,63.0,1.8,21.6,533.0,526.6,403.41
2018,2,8,14,45,912.5,61.5,1.75,21.35,496.5,467.04,354.94
2018,2,8,15,0,897.0,60.0,1.7,21.1,460.0,407.26,304.65
2018,2,8,15,15,874.5,58.0,1.7,21.1,418.0,344.78,250.76
2018,2,8,15,30,852.0,56.0,1.7,21.1,376.0,283.46,196.8
2018,2,8,15,45,819.0,53.0,1.35,19.8,329.5,220.51,142.61
2018,2,8,16,0,786.0,50.0,1.0,18.5,283.0,158.19,91.24
2018,2,8,16,15,736.0,46.0,1.1,17.65,234.5,99.11,49.54
2018,2,8,16,30,686.0,42.0,1.2,16.8,186.0,45.92,25.59
2018,2,8,16,45,602.5,36.5,1.25,15.95,139.0,31.23,21.83
2018,2,8,17,0,519.0,31.0,1.3,15.1,92.0,27.3,17.87
2018,2,8,17,15,349.5,22.5,1.3,14.75,55.0,18.55,7.32
2018,2,8,17,30,180.0,14.0,1.3,14.4,18.0,12.73,0.0
2018,2,8,17,45,90.0,7.0,1.3,14.05,9.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,9,6,45,42.5,3.5,0.95,10.95,3.5,0.0,0.0
2018,2,9,7,0,85.0,7.0,0.9,11.2,7.0,6.37,0.0
2018,2,9,7,15,278.5,16.5,1.0,12.0,37.5,169.0,0.0
2018,2,9,7,30,472.0,26.0,1.1,12.8,68.0,344.58,262.51
2018,2,9,7,45,571.0,32.0,1.15,13.65,114.0,438.27,353.86
2018,2,9,8,0,670.0,38.0,1.2,14.5,160.0,538.21,436.03
2018,2,9,8,15,726.5,41.5,1.3,15.05,209.0,609.82,492.26
2018,2,9,8,30,783.0,45.0,1.4,15.6,258.0,675.98,541.64
2018,2,9,8,45,819.0,47.5,1.45,16.15,305.5,732.09,580.99
2018,2,9,9,0,855.0,50.0,1.5,16.7,353.0,787.81,618.54
2018,2,9,9,15,879.5,52.0,1.6,17.35,396.5,831.97,647.09
2018,2,9,9,30,904.0,54.0,1.7,18.0,440.0,874.06,673.65
2018,2,9,9,45,921.5,55.5,1.85,18.7,479.0,906.71,693.76
2018,2,9,10,0,939.0,57.0,2.0,19.4,518.0,936.3,711.66
2018,2,9,10,15,951.0,58.0,2.15,19.9,550.5,956.81,723.9
2018,2,9,10,30,963.0,59.0,2.3,20.4,583.0,973.64,733.78
2018,2,9,10,45,971.5,59.5,2.45,20.9,608.0,982.71,738.57
2018,2,9,11,0,980.0,60.0,2.6,21.4,633.0,987.78,740.86
2018,2,9,11,15,985.0,60.5,2.7,21.65,651.0,985.54,738.67
2018,2,9,11,30,990.0,61.0,2.8,21.9,669.0,979.18,733.95
2018,2,9,11,45,992.5,61.5,2.9,22.2,678.5,966.45,724.98
2018,2,9,12,0,995.0,62.0,3.0,22.5,688.0,949.68,713.46
2018,2,9,12,15,995.5,63.0,3.1,22.55,690.5,927.81,699.26
2018,2,9,12,30,996.0,64.0,3.2,22.6,693.0,902.08,682.47
2018,2,9,12,45,992.5,65.0,3.25,22.7,686.5,869.43,660.45
2018,2,9,13,0,989.0,66.0,3.3,22.8,680.0,833.42,636.07
2018,2,9,13,15,984.5,66.0,3.3,22.7,665.0,792.37,608.24
2018,2,9,13,30,980.0,66.0,3.3,22.6,650.0,748.44,578.16
2018,2,9,13,45,972.5,65.0,3.3,22.5,627.0,698.81,541.85
2018,2,9,14,0,965.0,64.0,3.3,22.4,604.0,647.03,502.35
2018,2,9,14,15,928.5,67.0,3.25,22.1,564.5,581.73,451.83
2018,2,9,14,30,892.0,70.0,3.2,21.8,525.0,517.58,400.82
2018,2,9,14,45,846.0,73.5,3.1,21.5,481.0,451.51,346.91
2018,2,9,15,0,800.0,77.0,3.0,21.2,437.0,387.7,293.5
2018,2,9,15,15,833.0,66.5,3.0,21.2,411.0,339.66,249.53
2018,2,9,15,30,866.0,56.0,3.0,21.2,385.0,288.37,201.43
2018,2,9,15,45,824.5,54.5,2.25,19.75,336.5,224.08,145.94
2018,2,9,16,0,783.0,53.0,1.5,18.3,288.0,161.44,94.28
2018,2,9,16,15,635.0,56.5,1.45,17.35,226.0,98.25,52.6
2018,2,9,16,30,487.0,60.0,1.4,16.4,164.0,55.37,35.45
2018,2,9,16,45,380.5,50.0,1.35,15.45,118.5,39.67,29.32
2018,2,9,17,0,274.0,40.0,1.3,14.5,73.0,31.06,21.24
2018,2,9,17,15,214.5,27.5,1.3,14.25,46.0,21.69,10.3
2018,2,9,17,30,155.0,15.0,1.3,14.0,19.0,13.64,0.0
2018,2,9,17,45,77.5,7.5,1.3,13.8,9.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,10,6,45,20.5,2.5,1.15,8.4,2.5,0.0,0.0
2018,2,10,7,0,41.0,5.0,1.1,8.8,5.0,25.39,0.0
2018,2,10,7,15,127.5,18.5,1.25,9.4,28.5,112.67,0.0
2018,2,10,7,30,214.0,32.0,1.4,10.0,52.0,205.28,160.11
2018,2,10,7,45,329.5,44.0,1.5,10.6,95.5,303.43,251.18
2018,2,10,8,0,445.0,56.0,1.6,11.2,139.0,411.97,344.07
2018,2,10,8,15,601.0,53.0,1.7,11.8,199.0,540.02,448.2
2018,2,10,8,30,757.0,50.0,1.8,12.4,259.0,671.54,548.55
2018,2,10,8,45,795.5,53.0,1.95,13.05,306.5,730.42,590.74
2018,2,10,9,0,834.0,56.0,2.1,13.7,354.0,780.67,625.74
2018,2,10,9,15,856.5,58.5,2.35,14.35,397.0,823.23,655.08
2018,2,10,9,30,879.0,61.0,2.6,15.0,440.0,863.69,682.38
2018,2,10,9,45,895.5,63.0,2.9,15.7,478.5,895.6,703.46
2018,2,10,10,0,912.0,65.0,3.2,16.4,517.0,924.49,722.23
2018,2,10,10,15,924.5,66.5,3.3,16.7,549.5,945.75,735.21
2018,2,10,10,30,937.0,68.0,3.4,17.0,582.0,963.42,745.82
2018,2,10,10,45,945.5,69.0,3.5,17.35,607.0,972.96,750.76
2018,2,10,11,0,954.0,70.0,3.6,17.7,632.0,978.59,753.2
2018,2,10,11,15,959.0,70.5,3.65,17.8,649.5,976.35,750.77
2018,2,10,11,30,964.0,71.0,3.7,17.9,667.0,970.09,745.81
2018,2,10,11,45,966.0,72.0,3.75,18.05,676.5,957.72,736.67
2018,2,10,12,0,968.0,73.0,3.8,18.2,686.0,941.41,724.99
2018,2,10,12,15,968.5,73.0,3.85,18.3,687.5,918.73,709.14
2018,2,10,12,30,969.0,73.0,3.9,18.4,689.0,892.34,690.78
2018,2,10,12,45,953.5,77.0,3.9,18.45,678.0,854.14,663.94
2018,2,10,13,0,938.0,81.0,3.9,18.5,667.0,813.34,635.22
2018,2,10,13,15,891.5,93.0,4.0,18.45,639.5,756.34,595.17
2018,2,10,13,30,845.0,105.0,4.1,18.4,612.0,703.72,556.66
2018,2,10,13,45,848.0,99.0,4.15,18.35,592.5,660.03,523.37
2018,2,10,14,0,851.0,93.0,4.2,18.3,573.0,613.7,487.13
2018,2,10,14,15,836.5,92.0,4.2,18.1,543.5,560.44,444.56
2018,2,10,14,30,822.0,91.0,4.2,17.9,514.0,506.51,400.26
2018,2,10,14,45,807.0,88.0,4.2,17.7,479.5,450.02,352.7
2018,2,10,15,0,792.0,85.0,4.2,17.5,445.0,393.54,303.73
2018,2,10,15,15,712.0,88.5,4.2,17.5,389.5,320.56,241.56
2018,2,10,15,30,632.0,92.0,4.2,17.5,334.0,256.82,186.92
2018,2,10,15,45,685.0,74.5,3.65,16.5,307.5,210.28,142.65
2018,2,10,16,0,738.0,57.0,3.1,15.5,281.0,159.44,96.02
2018,2,10,16,15,676.0,53.0,2.8,14.6,231.5,102.03,54.73
2018,2,10,16,30,614.0,49.0,2.5,13.7,182.0,52.14,31.14
2018,2,10,16,45,521.0,42.5,2.2,12.75,135.5,33.31,24.04
2018,2,10,17,0,428.0,36.0,1.9,11.8,89.0,29.07,19.83
2018,2,10,17,15,287.5,25.5,1.85,11.45,54.0,21.02,10.55
2018,2,10,17,30,147.0,15.0,1.8,11.1,19.0,13.64,0.0
2018,2,10,17,45,73.5,7.5,1.75,10.7,9.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,0.55,8.85,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,0.45,8.8,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,0.5,8.65,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,0.65,8.3,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,11,6,45,39.5,4.0,1.15,7.75,4.0,0.0,0.0
2018,2,11,7,0,79.0,8.0,1.1,8.1,8.0,47.53,0.0
2018,2,11,7,15,266.5,18.5,1.35,8.95,40.5,191.63,0.39
2018,2,11,7,30,454.0,29.0,1.6,9.8,73.0,337.48,266.76
2018,2,11,7,45,554.0,35.5,1.8,10.65,119.5,432.93,357.18
2018,2,11,8,0,654.0,42.0,2.0,11.5,166.0,534.34,442.66
2018,2,11,8,15,711.5,46.0,2.2,12.2,215.5,607.41,501.39
2018,2,11,8,30,769.0,50.0,2.4,12.9,265.0,682.18,558.65
2018,2,11,8,45,805.5,53.0,2.6,13.55,313.0,739.96,600.9
2018,2,11,9,0,842.0,56.0,2.8,14.2,361.0,788.9,635.3
2018,2,11,9,15,865.0,59.0,2.9,14.65,405.0,832.91,665.07
2018,2,11,9,30,888.0,62.0,3.0,15.1,449.0,874.77,692.71
2018,2,11,9,45,904.0,64.0,3.15,15.55,487.5,906.44,713.05
2018,2,11,10,0,920.0,66.0,3.3,16.0,526.0,935.04,731.14
2018,2,11,10,15,932.0,67.5,3.4,16.25,558.5,955.95,744.0
2018,2,11,10,30,944.0,69.0,3.5,16.5,591.0,973.23,754.45
2018,2,11,10,45,952.0,70.5,3.6,16.75,616.5,982.96,759.79
2018,2,11,11,0,960.0,72.0,3.7,17.0,642.0,988.73,762.6
2018,2,11,11,15,963.0,73.5,3.8,17.0,659.0,985.82,760.31
2018,2,11,11,30,966.0,75.0,3.9,17.0,676.0,978.87,755.46
2018,2,11,11,45,864.0,110.0,4.0,17.0,653.5,921.53,715.41
