Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,10,30,0.0,81.0,2.5,10.6,81.0,71.84,54.98
2018,3,14,10,45,1.5,118.0,2.5,10.65,119.0,107.13,84.31
2018,3,14,11,0,3.0,155.0,2.5,10.7,157.0,143.27,113.97
2018,3,14,11,15,22.5,216.0,2.45,10.75,233.0,232.49,186.96
2018,3,14,11,30,42.0,277.0,2.4,10.8,309.0,313.28,251.31
2018,3,14,11,45,55.0,294.0,2.4,10.85,336.5,340.76,272.77
2018,3,14,12,0,68.0,311.0,2.4,10.9,364.0,367.21,293.48
2018,3,14,12,15,131.5,304.5,2.4,10.95,407.0,427.81,342.27
2018,3,14,12,30,195.0,298.0,2.4,11.0,450.0,469.87,376.01
2018,3,14,12,45,133.5,324.0,2.4,11.0,427.5,434.33,346.26
2018,3,14,13,0,72.0,350.0,2.4,11.0,405.0,391.06,311.04
2018,3,14,13,15,57.0,327.5,2.4,11.0,370.5,351.6,280.36
2018,3,14,13,30,42.0,305.0,2.4,11.0,336.0,313.89,250.78
2018,3,14,13,45,41.0,289.0,2.4,10.95,318.5,293.66,235.18
2018,3,14,14,0,40.0,273.0,2.4,10.9,301.0,273.78,219.7
2018,3,14,14,15,101.0,272.0,2.4,10.9,338.5,308.33,248.24
2018,3,14,14,30,162.0,271.0,2.4,10.9,376.0,330.28,265.76
2018,3,14,14,45,257.0,240.0,2.4,10.85,395.0,337.26,270.7
2018,3,14,15,0,352.0,209.0,2.4,10.8,414.0,330.43,263.06
2018,3,14,15,15,543.5,158.0,2.4,10.8,447.0,330.61,257.25
2018,3,14,15,30,735.0,107.0,2.4,10.8,480.0,306.8,228.18
2018,3,14,15,45,681.5,105.0,2.4,10.55,424.5,243.07,172.5
2018,3,14,16,0,628.0,103.0,2.4,10.3,369.0,185.47,123.87
2018,3,14,16,15,603.0,94.0,2.2,9.95,323.0,131.37,81.61
2018,3,14,16,30,578.0,85.0,2.0,9.6,277.0,80.44,52.2
2018,3,14,16,45,617.0,68.0,1.8,9.25,241.5,50.53,40.44
2018,3,14,17,0,656.0,51.0,1.6,8.9,206.0,42.37,33.04
2018,3,14,17,15,510.5,47.5,1.5,8.35,149.5,37.06,28.04
2018,3,14,17,30,365.0,44.0,1.4,7.8,93.0,35.83,26.41
2018,3,14,17,45,214.5,29.5,1.3,7.25,55.0,23.16,13.37
2018,3,14,18,0,64.0,15.0,1.2,6.7,17.0,13.64,0.0
2018,3,14,18,15,32.0,7.5,1.2,6.55,8.5,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.35,5.55,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.65,4.75,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.75,4.65,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.75,4.55,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.7,4.45,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.65,4.3,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.35,3.85,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.25,3.55,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.15,3.05,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,15,6,15,85.0,8.5,1.3,4.0,12.0,0.0,0.0
2018,3,15,6,30,170.0,17.0,1.5,4.7,24.0,94.26,0.0
2018,3,15,6,45,345.0,27.5,1.65,5.45,67.5,244.28,189.92
2018,3,15,7,0,520.0,38.0,1.8,6.2,111.0,375.08,312.68
2018,3,15,7,15,499.0,49.0,1.9,6.75,143.0,402.21,340.87
2018,3,15,7,30,478.0,60.0,2.0,7.3,175.0,426.14,363.38
2018,3,15,7,45,469.5,81.0,2.1,7.85,216.5,467.39,397.34
2018,3,15,8,0,461.0,102.0,2.2,8.4,258.0,500.86,423.29
2018,3,15,8,15,656.0,83.5,2.25,8.8,344.0,659.56,547.44
2018,3,15,8,30,851.0,65.0,2.3,9.2,430.0,810.41,657.31
2018,3,15,8,45,873.5,68.0,2.35,9.6,480.0,860.61,689.71
2018,3,15,9,0,896.0,71.0,2.4,10.0,530.0,908.93,721.1
2018,3,15,9,15,911.0,73.5,2.5,10.3,574.5,947.38,745.8
2018,3,15,9,30,926.0,76.0,2.6,10.6,619.0,982.87,768.35
2018,3,15,9,45,937.5,78.0,2.65,10.9,658.0,1011.11,785.31
2018,3,15,10,0,949.0,80.0,2.7,11.2,697.0,1035.76,799.87
2018,3,15,10,15,957.0,81.0,2.85,11.4,729.0,1051.94,810.09
2018,3,15,10,30,965.0,82.0,3.0,11.6,761.0,1064.14,817.81
2018,3,15,10,45,969.5,83.5,3.1,11.75,785.0,1069.34,820.6
2018,3,15,11,0,974.0,85.0,3.2,11.9,809.0,1070.34,820.77
2018,3,15,11,15,941.5,101.5,3.35,12.0,813.5,1047.83,805.68
2018,3,15,11,30,909.0,118.0,3.5,12.1,818.0,1021.06,787.85
2018,3,15,11,45,572.5,234.5,3.65,12.2,677.0,823.02,646.77
2018,3,15,12,0,236.0,351.0,3.8,12.3,536.0,595.37,470.8
2018,3,15,12,15,187.5,367.0,3.9,12.25,514.0,543.2,431.27
2018,3,15,12,30,139.0,383.0,4.0,12.2,492.0,507.22,402.59
2018,3,15,12,45,131.0,378.0,4.15,12.15,480.0,486.16,386.77
2018,3,15,13,0,123.0,373.0,4.3,12.1,468.0,465.22,370.94
2018,3,15,13,15,78.0,322.0,4.35,12.0,382.0,362.14,290.14
2018,3,15,13,30,33.0,271.0,4.4,11.9,296.0,274.83,220.35
2018,3,15,13,45,36.0,264.0,4.5,11.75,290.0,266.71,214.45
2018,3,15,14,0,39.0,257.0,4.6,11.6,284.0,258.3,208.08
2018,3,15,14,15,48.0,262.5,4.6,11.4,294.5,264.25,213.31
2018,3,15,14,30,57.0,268.0,4.6,11.2,305.0,268.69,217.21
2018,3,15,14,45,106.5,260.0,4.6,11.0,324.0,281.16,227.56
2018,3,15,15,0,156.0,252.0,4.6,10.8,343.0,284.38,229.56
2018,3,15,15,15,167.0,236.5,4.6,10.8,327.5,261.72,210.04
2018,3,15,15,30,178.0,221.0,4.6,10.8,312.0,237.64,188.96
2018,3,15,15,45,119.5,184.0,4.45,10.3,242.5,180.12,142.69
2018,3,15,16,0,61.0,147.0,4.3,9.8,173.0,132.99,105.65
2018,3,15,16,15,139.5,135.5,4.05,9.5,185.0,122.48,94.04
2018,3,15,16,30,218.0,124.0,3.8,9.2,197.0,99.73,76.36
2018,3,15,16,45,243.5,100.5,3.55,8.9,169.0,75.77,63.33
2018,3,15,17,0,269.0,77.0,3.3,8.6,141.0,56.78,46.15
2018,3,15,17,15,274.5,60.5,3.05,8.4,112.0,45.64,35.79
2018,3,15,17,30,280.0,44.0,2.8,8.2,83.0,33.94,24.69
2018,3,15,17,45,159.0,29.0,2.6,7.95,49.0,22.64,13.15
2018,3,15,18,0,38.0,14.0,2.4,7.7,15.0,12.73,0.0
2018,3,15,18,15,19.0,7.0,2.3,7.6,7.5,0.0,0.0
2018,3,15,18,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,2.15,7.4,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.2,7.35,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.4,7.45,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.65,7.55,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.75,7.6,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.75,7.55,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.5,7.55,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.5,7.65,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.25,7.45,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.05,7.1,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,2.0,6.95,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.95,6.9,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,2.05,7.2,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,3,16,6,15,2.0,2.5,2.25,7.5,2.5,2.27,0.0
2018,3,16,6,30,4.0,5.0,2.4,7.7,5.0,6.41,0.0
2018,3,16,6,45,45.0,13.0,2.55,7.9,19.0,45.09,31.55
2018,3,16,7,0,86.0,21.0,2.7,8.1,33.0,91.44,74.13
2018,3,16,7,15,54.0,31.5,2.85,8.25,40.0,69.17,55.82
2018,3,16,7,30,22.0,42.0,3.0,8.4,47.0,53.71,42.03
2018,3,16,7,45,14.5,71.0,3.15,8.55,74.5,80.63,65.28
2018,3,16,8,0,7.0,100.0,3.3,8.7,102.0,99.3,80.95
2018,3,16,8,15,4.0,108.5,3.4,8.8,109.5,104.2,84.75
2018,3,16,8,30,1.0,117.0,3.5,8.9,117.0,109.11,88.49
2018,3,16,8,45,1.0,118.5,3.55,9.05,119.0,109.43,88.39
2018,3,16,9,0,1.0,120.0,3.6,9.2,121.0,110.1,88.61
2018,3,16,9,15,5.0,149.0,3.7,9.25,152.0,142.22,115.5
2018,3,16,9,30,9.0,178.0,3.8,9.3,183.0,174.69,142.32
2018,3,16,9,45,9.0,181.0,3.9,9.35,186.5,176.77,143.62
2018,3,16,10,0,9.0,184.0,4.0,9.4,190.0,179.0,145.13
2018,3,16,10,15,16.5,221.5,4.1,9.4,233.0,223.39,181.61
2018,3,16,10,30,24.0,259.0,4.2,9.4,276.0,267.98,217.77
2018,3,16,10,45,25.0,271.0,4.25,9.4,289.0,279.85,226.97
2018,3,16,11,0,26.0,283.0,4.3,9.4,302.0,308.3,249.55
2018,3,16,11,15,26.5,287.5,4.4,9.4,307.5,311.22,251.65
2018,3,16,11,30,27.0,292.0,4.5,9.4,313.0,313.99,253.75
2018,3,16,11,45,21.0,258.5,4.6,9.4,275.0,258.28,208.73
2018,3,16,12,0,15.0,225.0,4.7,9.4,237.0,219.31,176.99
2018,3,16,12,15,19.5,250.5,4.75,9.4,266.0,246.69,199.42
2018,3,16,12,30,24.0,276.0,4.8,9.4,295.0,284.45,229.99
2018,3,16,12,45,18.5,242.0,4.85,9.4,256.5,235.21,190.02
2018,3,16,13,0,13.0,208.0,4.9,9.4,218.0,197.9,159.59
2018,3,16,13,15,22.5,217.0,4.95,9.4,234.0,218.55,176.95
2018,3,16,13,30,32.0,226.0,5.0,9.4,250.0,231.57,187.93
2018,3,16,13,45,101.5,266.0,5.0,9.35,338.5,319.74,261.14
2018,3,16,14,0,171.0,306.0,5.0,9.3,427.0,392.01,319.89
2018,3,16,14,15,203.0,301.5,4.95,9.25,438.5,393.47,320.9
2018,3,16,14,30,235.0,297.0,4.9,9.2,450.0,390.92,318.42
2018,3,16,14,45,206.0,265.5,4.8,9.1,394.0,332.49,270.58
2018,3,16,15,0,177.0,234.0,4.7,9.0,338.0,277.89,225.55
2018,3,16,15,15,113.0,192.0,4.7,9.0,256.5,206.36,166.78
2018,3,16,15,30,49.0,150.0,4.7,9.0,175.0,143.94,115.8
2018,3,16,15,45,331.5,128.0,4.45,8.75,272.5,180.96,136.2
2018,3,16,16,0,614.0,106.0,4.2,8.5,370.0,185.14,125.47
2018,3,16,16,15,668.5,87.0,3.85,8.2,341.5,131.58,79.68
2018,3,16,16,30,723.0,68.0,3.5,7.9,313.0,75.67,45.53
2018,3,16,16,45,700.0,60.0,3.15,7.6,264.5,48.53,38.88
2018,3,16,17,0,677.0,52.0,2.8,7.3,216.0,43.13,33.96
2018,3,16,17,15,578.0,46.0,2.45,6.7,162.0,35.77,27.09
2018,3,16,17,30,479.0,40.0,2.1,6.1,108.0,32.13,23.36
2018,3,16,17,45,336.0,29.5,1.75,5.5,67.5,24.32,14.98
2018,3,16,18,0,193.0,19.0,1.4,4.9,27.0,17.28,0.0
2018,3,16,18,15,96.5,9.5,1.35,4.75,13.5,0.0,0.0
2018,3,16,18,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.25,3.8,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.15,4.1,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.05,4.3,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,0.9,4.65,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,0.85,4.75,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,0.8,4.85,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,0.75,4.9,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.75,4.85,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.8,4.85,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,3,17,6,15,30.0,7.0,1.1,5.35,8.5,18.8,0.0
2018,3,17,6,30,60.0,14.0,1.3,5.6,17.0,50.93,0.0
2018,3,17,6,45,49.5,27.5,1.55,5.85,32.0,62.97,47.05
2018,3,17,7,0,39.0,41.0,1.8,6.1,47.0,73.78,58.86
2018,3,17,7,15,35.0,64.5,1.85,6.25,71.5,91.54,75.22
2018,3,17,7,30,31.0,88.0,1.9,6.4,96.0,116.71,97.41
2018,3,17,7,45,28.0,95.5,2.0,6.55,104.0,120.24,100.44
2018,3,17,8,0,25.0,103.0,2.1,6.7,112.0,124.6,103.93
2018,3,17,8,15,46.5,123.0,2.1,6.85,142.5,163.97,138.02
2018,3,17,8,30,68.0,143.0,2.1,7.0,173.0,204.68,172.57
2018,3,17,8,45,215.5,169.0,2.1,7.2,279.0,396.66,334.06
2018,3,17,9,0,363.0,195.0,2.1,7.4,385.0,566.03,468.69
2018,3,17,9,15,375.5,216.0,2.05,7.55,426.5,609.61,498.88
2018,3,17,9,30,388.0,237.0,2.0,7.7,468.0,651.91,528.48
2018,3,17,9,45,383.5,252.0,1.95,7.85,492.5,669.07,538.71
2018,3,17,10,0,379.0,267.0,1.9,8.0,517.0,684.21,547.6
2018,3,17,10,15,231.0,290.5,1.85,8.2,445.0,564.81,452.51
2018,3,17,10,30,83.0,314.0,1.8,8.4,373.0,404.66,324.95
2018,3,17,10,45,54.0,282.0,1.75,8.55,321.0,337.16,271.6
2018,3,17,11,0,25.0,250.0,1.7,8.7,269.0,271.62,218.5
2018,3,17,11,15,71.5,293.5,1.75,8.8,349.0,361.61,291.25
2018,3,17,11,30,118.0,337.0,1.8,8.9,429.0,466.62,372.64
2018,3,17,11,45,114.5,338.0,1.8,8.95,428.0,458.73,365.46
2018,3,17,12,0,111.0,339.0,1.8,9.0,427.0,450.42,358.79
2018,3,17,12,15,239.0,340.5,1.85,9.05,530.0,575.57,456.87
2018,3,17,12,30,367.0,342.0,1.9,9.1,633.0,677.93,534.21
2018,3,17,12,45,344.5,310.0,1.95,9.1,581.0,609.55,483.35
2018,3,17,13,0,322.0,278.0,2.0,9.1,529.0,542.32,433.81
2018,3,17,13,15,217.5,269.5,2.1,9.05,437.5,436.2,351.32
2018,3,17,13,30,113.0,261.0,2.2,9.0,346.0,330.98,267.46
2018,3,17,13,45,217.5,270.5,2.25,8.9,427.0,409.1,331.41
2018,3,17,14,0,322.0,280.0,2.3,8.8,508.0,468.92,378.57
2018,3,17,14,15,557.5,206.0,2.35,8.7,580.5,522.78,421.69
2018,3,17,14,30,793.0,132.0,2.4,8.6,653.0,548.77,440.46
2018,3,17,14,45,597.5,166.5,2.4,8.5,546.0,438.02,350.97
2018,3,17,15,0,402.0,201.0,2.4,8.4,439.0,345.19,276.07
2018,3,17,15,15,334.5,197.5,2.4,8.4,385.5,288.51,229.06
2018,3,17,15,30,267.0,194.0,2.4,8.4,332.0,241.03,189.71
2018,3,17,15,45,376.5,156.5,2.35,8.2,331.0,213.78,161.34
2018,3,17,16,0,486.0,119.0,2.3,8.0,330.0,173.56,121.17
2018,3,17,16,15,428.0,118.0,2.05,7.75,287.0,131.31,89.62
2018,3,17,16,30,370.0,117.0,1.8,7.5,244.0,96.03,70.43
2018,3,17,16,45,335.0,94.0,1.6,7.25,194.5,67.89,56.56
2018,3,17,17,0,300.0,71.0,1.4,7.0,145.0,52.31,42.41
2018,3,17,17,15,274.5,56.5,1.35,6.55,111.5,42.49,33.27
2018,3,17,17,30,249.0,42.0,1.3,6.1,78.0,32.22,23.5
2018,3,17,17,45,195.0,30.0,1.2,5.65,51.0,23.42,14.42
2018,3,17,18,0,141.0,18.0,1.1,5.2,24.0,16.37,0.0
2018,3,17,18,15,70.5,9.0,1.1,5.05,12.0,0.0,0.0
2018,3,17,18,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.15,4.05,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.15,3.45,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.05,3.35,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,0.95,3.3,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,0.85,3.3,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.75,3.35,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.75,3.4,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.8,3.45,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.8,3.45,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.8,3.35,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.85,3.2,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.9,3.15,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.85,3.3,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,3,18,6,15,82.0,11.5,0.85,3.75,16.0,44.56,0.0
2018,3,18,6,30,164.0,23.0,0.9,4.1,32.0,123.08,28.58
2018,3,18,6,45,265.5,37.5,0.95,4.45,70.5,215.19,173.78
2018,3,18,7,0,367.0,52.0,1.0,4.8,109.0,303.85,255.66
2018,3,18,7,15,472.5,60.0,1.1,5.25,162.5,400.88,340.33
2018,3,18,7,30,578.0,68.0,1.2,5.7,216.0,506.25,428.13
2018,3,18,7,45,539.0,87.0,1.25,6.15,249.0,527.2,443.89
2018,3,18,8,0,500.0,106.0,1.3,6.6,282.0,537.57,450.71
2018,3,18,8,15,511.5,121.5,1.35,7.0,325.5,584.77,486.08
2018,3,18,8,30,523.0,137.0,1.4,7.4,369.0,630.87,519.18
2018,3,18,8,45,607.5,132.0,1.4,7.85,430.5,722.87,585.33
2018,3,18,9,0,692.0,127.0,1.4,8.3,492.0,811.18,645.58
2018,3,18,9,15,624.0,159.0,1.35,8.7,508.5,800.96,633.73
2018,3,18,9,30,556.0,191.0,1.3,9.1,525.0,777.52,613.5
2018,3,18,9,45,481.0,231.0,1.25,9.55,533.0,758.18,594.58
2018,3,18,10,0,406.0,271.0,1.2,10.0,541.0,715.49,559.59
2018,3,18,10,15,349.5,301.5,1.2,10.25,541.5,695.0,541.94
2018,3,18,10,30,293.0,332.0,1.2,10.5,542.0,671.45,521.91
2018,3,18,10,45,220.0,351.0,1.2,10.7,511.5,597.78,465.98
2018,3,18,11,0,147.0,370.0,1.2,10.9,481.0,541.65,422.29
2018,3,18,11,15,227.5,371.0,1.15,10.95,547.0,616.63,478.95
2018,3,18,11,30,308.0,372.0,1.1,11.0,613.0,705.52,542.24
2018,3,18,11,45,332.0,368.0,1.0,11.0,630.5,713.98,546.3
2018,3,18,12,0,356.0,364.0,0.9,11.0,648.0,720.13,549.58
2018,3,18,12,15,340.0,368.0,0.9,10.95,639.0,695.57,531.78
2018,3,18,12,30,324.0,372.0,0.9,10.9,630.0,670.24,513.75
2018,3,18,12,45,246.5,377.0,0.85,10.85,572.0,593.16,456.88
2018,3,18,13,0,169.0,382.0,0.8,10.8,514.0,510.07,395.34
2018,3,18,13,15,105.0,350.5,0.85,10.7,432.0,409.61,320.92
2018,3,18,13,30,41.0,319.0,0.9,10.6,350.0,325.28,256.47
2018,3,18,13,45,36.5,302.0,0.95,10.55,329.0,301.65,239.07
2018,3,18,14,0,32.0,285.0,1.0,10.5,308.0,278.76,221.65
2018,3,18,14,15,22.5,251.0,1.0,10.45,267.0,235.57,187.86
2018,3,18,14,30,13.0,217.0,1.0,10.4,226.0,198.36,158.53
2018,3,18,14,45,7.5,186.0,1.0,10.3,191.0,167.2,133.76
2018,3,18,15,0,2.0,155.0,1.0,10.2,156.0,137.06,109.54
2018,3,18,15,15,3.0,157.0,1.0,10.2,158.5,138.33,110.96
2018,3,18,15,30,4.0,159.0,1.0,10.2,161.0,139.17,111.94
2018,3,18,15,45,3.0,142.0,0.75,9.85,143.5,123.56,99.36
2018,3,18,16,0,2.0,125.0,0.5,9.5,126.0,108.23,86.95
2018,3,18,16,15,4.0,106.0,0.55,9.3,107.5,91.92,73.49
2018,3,18,16,30,6.0,87.0,0.6,9.1,89.0,75.56,59.88
2018,3,18,16,45,13.5,79.0,0.65,8.85,82.5,68.17,56.47
2018,3,18,17,0,21.0,71.0,0.7,8.6,76.0,59.63,48.78
2018,3,18,17,15,37.5,55.5,0.75,8.4,62.0,47.21,37.33
2018,3,18,17,30,54.0,40.0,0.8,8.2,48.0,33.47,24.46
2018,3,18,17,45,45.5,27.5,0.85,7.95,32.5,23.25,14.28
2018,3,18,18,0,37.0,15.0,0.9,7.7,17.0,12.38,0.0
2018,3,18,18,15,18.5,7.5,0.95,7.6,8.5,6.82,0.0
2018,3,18,18,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.95,6.65,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.55,6.2,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.5,6.1,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.55,5.95,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.6,5.35,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.65,4.9,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.75,4.6,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.05,3.75,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.15,3.45,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.25,3.15,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.25,2.75,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,19,6,15,140.5,12.0,1.35,3.7,20.0,69.57,0.0
2018,3,19,6,30,281.0,24.0,1.5,4.6,40.0,179.12,75.57
2018,3,19,6,45,420.5,32.5,1.65,5.45,85.5,291.62,237.22
2018,3,19,7,0,560.0,41.0,1.8,6.3,131.0,405.54,340.16
2018,3,19,7,15,616.0,48.0,1.95,7.0,181.0,473.07,400.49
2018,3,19,7,30,672.0,55.0,2.1,7.7,231.0,550.45,465.31
2018,3,19,7,45,647.0,71.0,2.2,8.4,270.5,587.97,493.67
2018,3,19,8,0,622.0,87.0,2.3,9.1,310.0,616.14,513.59
2018,3,19,8,15,720.0,83.5,2.5,9.9,378.5,715.54,587.6
2018,3,19,8,30,818.0,80.0,2.7,10.7,447.0,815.3,658.69
2018,3,19,8,45,860.0,78.0,2.9,11.45,501.5,875.74,699.22
2018,3,19,9,0,902.0,76.0,3.1,12.2,556.0,926.25,732.19
2018,3,19,9,15,920.0,78.0,3.1,12.7,602.0,966.82,756.88
2018,3,19,9,30,938.0,80.0,3.1,13.2,648.0,1004.52,779.33
2018,3,19,9,45,947.5,81.5,3.1,13.75,686.0,1030.14,793.13
2018,3,19,10,0,957.0,83.0,3.1,14.3,724.0,1052.06,804.5
2018,3,19,10,15,971.0,82.0,3.15,14.6,758.0,1071.58,815.55
2018,3,19,10,30,985.0,81.0,3.2,14.9,792.0,1087.16,824.08
2018,3,19,10,45,992.0,80.5,3.25,15.25,816.5,1092.23,825.59
2018,3,19,11,0,999.0,80.0,3.3,15.6,841.0,1093.03,824.53
2018,3,19,11,15,989.0,87.5,3.35,15.75,853.5,1081.92,816.35
2018,3,19,11,30,979.0,95.0,3.4,15.9,866.0,1066.53,805.56
2018,3,19,11,45,882.5,141.0,3.5,16.05,841.5,1015.67,771.32
2018,3,19,12,0,786.0,187.0,3.6,16.2,817.0,958.33,732.56
2018,3,19,12,15,688.5,232.5,3.55,16.15,784.0,892.05,686.25
2018,3,19,12,30,591.0,278.0,3.5,16.1,751.0,822.78,634.92
2018,3,19,12,45,586.0,278.0,3.45,16.05,743.0,793.9,614.35
2018,3,19,13,0,581.0,278.0,3.4,16.0,735.0,763.06,591.91
2018,3,19,13,15,570.5,273.0,3.25,15.95,713.5,721.43,561.09
2018,3,19,13,30,560.0,268.0,3.1,15.9,692.0,678.83,529.28
2018,3,19,13,45,676.0,210.5,2.9,15.8,706.5,676.32,528.51
2018,3,19,14,0,792.0,153.0,2.7,15.7,721.0,657.76,514.77
2018,3,19,14,15,741.0,162.0,2.55,15.7,675.0,591.83,463.07
2018,3,19,14,30,690.0,171.0,2.4,15.7,629.0,528.47,412.74
2018,3,19,14,45,636.0,169.5,2.25,15.7,573.0,458.16,356.47
2018,3,19,15,0,582.0,168.0,2.1,15.7,517.0,392.85,303.16
2018,3,19,15,15,588.0,156.5,2.1,15.7,486.5,345.57,262.41
2018,3,19,15,30,594.0,145.0,2.1,15.7,456.0,296.96,219.42
2018,3,19,15,45,678.0,113.5,1.8,15.3,436.5,247.99,172.84
2018,3,19,16,0,762.0,82.0,1.5,14.9,417.0,192.43,121.02
2018,3,19,16,15,728.5,77.5,1.3,14.3,366.0,133.26,76.41
2018,3,19,16,30,695.0,73.0,1.1,13.7,315.0,73.48,43.26
2018,3,19,16,45,665.0,63.0,0.95,13.1,264.0,46.2,35.95
2018,3,19,17,0,635.0,53.0,0.8,12.5,213.0,43.5,33.64
2018,3,19,17,15,528.5,48.0,0.8,12.1,159.5,36.96,27.64
2018,3,19,17,30,422.0,43.0,0.8,11.7,106.0,34.29,24.86
2018,3,19,17,45,288.0,31.0,0.8,11.25,66.0,25.25,15.89
2018,3,19,18,0,154.0,19.0,0.8,10.8,26.0,15.05,0.0
2018,3,19,18,15,77.0,9.5,0.75,10.65,13.0,8.64,0.0
2018,3,19,18,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,0.75,9.75,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,2.55,8.35,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,3,20,6,15,0.0,2.0,3.0,8.5,2.0,1.82,0.0
2018,3,20,6,30,0.0,4.0,3.1,8.5,4.0,3.5,0.0
2018,3,20,6,45,0.0,5.5,3.2,8.5,5.5,4.82,0.0
2018,3,20,7,0,0.0,7.0,3.3,8.5,7.0,6.14,0.0
2018,3,20,7,15,0.0,8.5,3.15,8.5,8.5,7.46,0.88
2018,3,20,7,30,0.0,10.0,3.0,8.5,10.0,8.78,2.07
2018,3,20,7,45,0.0,12.5,2.85,8.55,12.5,10.99,4.01
2018,3,20,8,0,0.0,15.0,2.7,8.6,15.0,13.19,5.92
2018,3,20,8,15,0.0,18.0,2.85,8.65,18.0,15.85,8.2
2018,3,20,8,30,0.0,21.0,3.0,8.7,21.0,18.5,10.46
2018,3,20,8,45,0.0,25.0,3.15,8.8,25.0,22.04,13.46
2018,3,20,9,0,0.0,29.0,3.3,8.9,29.0,25.59,16.45
2018,3,20,9,15,0.0,38.5,3.4,9.05,38.5,34.01,23.6
2018,3,20,9,30,0.0,48.0,3.5,9.2,48.0,42.45,30.7
2018,3,20,9,45,0.0,54.0,3.65,9.3,54.0,47.79,35.13
2018,3,20,10,0,0.0,60.0,3.8,9.4,60.0,53.14,39.56
2018,3,20,10,15,0.0,61.5,3.9,9.5,61.5,54.5,40.6
2018,3,20,10,30,0.0,63.0,4.0,9.6,63.0,55.85,41.65
2018,3,20,10,45,0.0,68.0,4.15,9.75,68.0,60.32,45.31
2018,3,20,11,0,0.0,73.0,4.3,9.9,73.0,64.79,48.97
2018,3,20,11,15,0.0,75.0,4.4,10.0,75.0,66.59,50.41
2018,3,20,11,30,0.0,77.0,4.5,10.1,77.0,68.39,51.85
2018,3,20,11,45,0.0,72.0,4.6,10.25,72.0,63.94,48.08
2018,3,20,12,0,0.0,67.0,4.7,10.4,67.0,59.49,44.32
2018,3,20,12,15,0.0,67.0,4.7,10.5,67.0,59.5,44.31
2018,3,20,12,30,0.0,67.0,4.7,10.6,67.0,59.49,44.29
2018,3,20,12,45,0.0,69.0,4.75,10.7,69.0,61.27,45.77
2018,3,20,13,0,0.0,71.0,4.8,10.8,71.0,63.04,47.26
2018,3,20,13,15,0.0,69.5,4.7,10.8,69.5,61.69,46.17
2018,3,20,13,30,0.0,68.0,4.6,10.8,68.0,60.33,45.09
2018,3,20,13,45,0.0,67.5,4.5,10.85,67.5,59.87,44.75
2018,3,20,14,0,0.0,67.0,4.4,10.9,67.0,59.4,44.42
2018,3,20,14,15,0.0,68.0,4.3,10.85,68.0,60.27,45.24
2018,3,20,14,30,0.0,69.0,4.2,10.8,69.0,61.13,46.07
2018,3,20,14,45,0.0,69.5,4.05,10.75,69.5,61.55,46.55
2018,3,20,15,0,0.0,70.0,3.9,10.7,70.0,61.97,47.04
2018,3,20,15,15,0.0,73.0,3.9,10.7,73.0,64.61,49.43
2018,3,20,15,30,0.0,76.0,3.9,10.7,76.0,67.26,51.84
2018,3,20,15,45,0.5,92.5,3.8,10.55,92.5,81.74,64.35
2018,3,20,16,0,1.0,109.0,3.7,10.4,109.0,95.13,75.98
2018,3,20,16,15,1.5,105.0,3.65,10.3,105.5,90.95,72.69
2018,3,20,16,30,2.0,101.0,3.6,10.2,102.0,86.36,69.03
2018,3,20,16,45,1.0,76.5,3.55,10.15,77.0,66.29,54.5
2018,3,20,17,0,0.0,52.0,3.5,10.1,52.0,45.91,36.1
2018,3,20,17,15,0.0,39.5,3.4,10.0,39.5,34.84,25.93
2018,3,20,17,30,0.0,27.0,3.3,9.9,27.0,23.78,15.65
2018,3,20,17,45,6.5,18.0,3.2,9.8,18.5,16.16,8.26
2018,3,20,18,0,13.0,9.0,3.1,9.7,10.0,8.06,0.0
2018,3,20,18,15,6.5,4.5,3.05,9.65,5.0,4.09,0.0
2018,3,20,18,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,2.95,9.6,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,2.75,9.65,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.45,9.65,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,3,21,5,45,5.0,1.0,2.1,11.45,1.0,0.0,0.0
2018,3,21,6,0,10.0,2.0,2.0,11.5,2.0,0.0,0.0
2018,3,21,6,15,10.0,9.0,2.15,11.6,9.5,12.39,0.0
2018,3,21,6,30,10.0,16.0,2.3,11.7,17.0,19.38,6.88
2018,3,21,6,45,5.0,29.5,2.45,11.8,30.0,28.88,18.55
2018,3,21,7,0,0.0,43.0,2.6,11.9,43.0,39.06,27.78
2018,3,21,7,15,0.0,56.5,2.75,12.0,56.5,51.69,38.95
2018,3,21,7,30,0.0,70.0,2.9,12.1,70.0,64.27,49.87
2018,3,21,7,45,0.0,74.5,3.0,12.2,74.5,67.28,52.38
2018,3,21,8,0,0.0,79.0,3.1,12.3,79.0,70.77,55.19
2018,3,21,8,15,1.0,103.0,3.2,12.4,103.5,95.03,75.59
2018,3,21,8,30,2.0,127.0,3.3,12.5,128.0,119.47,95.85
2018,3,21,8,45,18.0,170.5,3.35,12.65,180.0,178.11,144.76
2018,3,21,9,0,34.0,214.0,3.4,12.8,232.0,254.54,207.04
2018,3,21,9,15,37.0,230.0,3.45,12.95,251.5,273.61,221.59
2018,3,21,9,30,40.0,246.0,3.5,13.1,271.0,292.68,236.17
2018,3,21,9,45,34.5,252.5,3.5,13.2,275.0,292.41,235.0
2018,3,21,10,0,29.0,259.0,3.5,13.3,279.0,292.08,233.89
2018,3,21,10,15,35.5,285.5,3.6,13.45,311.0,325.99,260.32
2018,3,21,10,30,42.0,312.0,3.7,13.6,343.0,359.56,286.14
2018,3,21,10,45,36.0,308.0,3.75,13.7,335.0,346.26,274.97
2018,3,21,11,0,30.0,304.0,3.8,13.8,327.0,333.22,264.21
2018,3,21,11,15,36.0,316.5,3.85,13.85,344.5,349.88,277.18
2018,3,21,11,30,42.0,329.0,3.9,13.9,362.0,366.04,289.64
2018,3,21,11,45,54.5,352.0,3.95,14.0,395.5,398.86,315.08
2018,3,21,12,0,67.0,375.0,4.0,14.1,429.0,430.49,339.37
2018,3,21,12,15,65.5,365.5,3.95,14.15,418.5,414.4,326.71
2018,3,21,12,30,64.0,356.0,3.9,14.2,408.0,398.44,314.36
2018,3,21,12,45,77.0,367.5,3.9,14.2,429.0,415.8,328.11
2018,3,21,13,0,90.0,379.0,3.9,14.2,450.0,431.57,340.46
2018,3,21,13,15,66.0,353.0,3.9,14.25,404.5,380.8,300.79
2018,3,21,13,30,42.0,327.0,3.9,14.3,359.0,332.63,263.07
2018,3,21,13,45,35.0,305.0,3.95,14.35,331.0,302.59,239.73
2018,3,21,14,0,28.0,283.0,4.0,14.4,303.0,273.7,217.11
2018,3,21,14,15,38.0,285.0,4.0,14.4,311.0,277.22,220.32
2018,3,21,14,30,48.0,287.0,4.0,14.4,319.0,279.22,222.15
2018,3,21,14,45,32.5,247.0,4.0,14.4,268.0,231.92,184.59
2018,3,21,15,0,17.0,207.0,4.0,14.4,217.0,187.57,149.22
2018,3,21,15,15,9.0,164.5,4.0,14.4,170.0,146.75,116.37
2018,3,21,15,30,1.0,122.0,4.0,14.4,123.0,107.31,84.35
2018,3,21,15,45,11.5,133.5,3.65,14.2,139.0,118.56,93.68
2018,3,21,16,0,22.0,145.0,3.3,14.0,155.0,127.49,100.95
2018,3,21,16,15,18.0,124.5,3.05,13.75,132.0,107.9,85.21
2018,3,21,16,30,14.0,104.0,2.8,13.5,109.0,89.1,70.19
2018,3,21,16,45,8.5,89.0,2.55,13.25,92.0,75.94,62.4
2018,3,21,17,0,3.0,74.0,2.3,13.0,75.0,63.39,51.29
2018,3,21,17,15,1.5,60.5,2.25,12.8,61.0,51.91,40.87
2018,3,21,17,30,0.0,47.0,2.2,12.6,47.0,40.36,30.14
2018,3,21,17,45,6.0,30.5,2.2,12.35,31.0,26.5,17.06
2018,3,21,18,0,12.0,14.0,2.2,12.1,15.0,12.52,0.0
2018,3,21,18,15,6.0,7.0,2.15,12.0,7.5,6.37,0.0
2018,3,21,18,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.25,10.65,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,3,22,6,15,0.0,3.5,3.4,10.75,3.5,3.18,0.0
2018,3,22,6,30,0.0,7.0,3.5,10.8,7.0,6.14,0.0
2018,3,22,6,45,0.0,10.5,3.6,10.9,10.5,9.22,2.1
2018,3,22,7,0,0.0,14.0,3.7,11.0,14.0,12.29,4.94
2018,3,22,7,15,0.0,15.0,3.8,11.1,15.0,13.18,5.8
2018,3,22,7,30,0.0,16.0,3.9,11.2,16.0,14.06,6.59
2018,3,22,7,45,0.0,20.5,3.95,11.35,20.5,18.03,10.03
2018,3,22,8,0,0.0,25.0,4.0,11.5,25.0,22.01,13.42
2018,3,22,8,15,0.0,42.0,4.15,11.7,42.0,37.05,26.28
2018,3,22,8,30,0.0,59.0,4.3,11.9,59.0,52.13,39.02
2018,3,22,8,45,0.0,73.5,4.4,12.15,73.5,65.03,49.75
2018,3,22,9,0,0.0,88.0,4.5,12.4,88.0,77.95,60.41
2018,3,22,9,15,2.5,106.5,4.6,12.65,108.0,97.62,76.72
2018,3,22,9,30,5.0,125.0,4.7,12.9,128.0,117.55,93.09
2018,3,22,9,45,10.5,159.5,4.75,13.15,166.5,156.14,124.77
2018,3,22,10,0,16.0,194.0,4.8,13.4,205.0,195.18,156.39
2018,3,22,10,15,10.5,169.5,4.7,13.4,177.0,165.17,131.41
2018,3,22,10,30,5.0,145.0,4.6,13.4,149.0,135.97,107.15
2018,3,22,10,45,10.5,182.0,4.55,13.45,190.0,176.49,140.2
2018,3,22,11,0,16.0,219.0,4.5,13.5,231.0,217.19,172.96
2018,3,22,11,15,29.0,241.5,4.45,13.5,264.5,263.84,210.5
2018,3,22,11,30,42.0,264.0,4.4,13.5,298.0,297.81,237.61
2018,3,22,11,45,37.0,271.0,4.35,13.45,301.0,297.76,237.09
2018,3,22,12,0,32.0,278.0,4.3,13.4,304.0,297.59,236.62
2018,3,22,12,15,31.5,279.5,4.2,13.35,305.0,295.96,235.21
2018,3,22,12,30,31.0,281.0,4.1,13.3,306.0,294.17,233.71
2018,3,22,12,45,22.0,227.5,4.05,13.2,245.0,231.73,184.09
2018,3,22,13,0,13.0,174.0,4.0,13.1,184.0,166.51,131.66
2018,3,22,13,15,15.0,204.5,3.95,12.9,216.0,194.96,154.92
2018,3,22,13,30,17.0,235.0,3.9,12.7,248.0,222.93,177.58
2018,3,22,13,45,34.0,270.0,3.8,12.55,295.0,269.44,215.28
2018,3,22,14,0,51.0,305.0,3.7,12.4,342.0,307.96,246.19
2018,3,22,14,15,194.0,249.5,3.7,12.15,381.5,343.58,276.76
2018,3,22,14,30,337.0,194.0,3.7,11.9,421.0,358.82,289.43
2018,3,22,14,45,249.0,180.0,3.7,11.65,342.5,279.02,224.35
2018,3,22,15,0,161.0,166.0,3.7,11.4,264.0,212.85,170.29
2018,3,22,15,15,94.5,177.5,3.7,11.4,234.0,186.98,149.26
2018,3,22,15,30,28.0,189.0,3.7,11.4,204.0,168.95,135.76
2018,3,22,15,45,25.0,172.0,3.8,10.7,184.5,150.47,121.06
2018,3,22,16,0,22.0,155.0,3.9,10.0,165.0,135.33,109.09
2018,3,22,16,15,187.5,128.5,3.9,9.65,196.5,117.99,87.98
2018,3,22,16,30,353.0,102.0,3.9,9.3,228.0,83.53,59.77
2018,3,22,16,45,416.0,88.0,3.9,8.95,213.5,63.54,52.26
2018,3,22,17,0,479.0,74.0,3.9,8.6,199.0,56.09,45.58
2018,3,22,17,15,344.5,64.5,3.75,8.25,143.5,48.45,38.51
2018,3,22,17,30,210.0,55.0,3.6,7.9,88.0,41.87,32.12
2018,3,22,17,45,147.0,38.0,3.5,7.6,57.0,30.41,20.94
2018,3,22,18,0,84.0,21.0,3.4,7.3,26.0,17.11,2.12
2018,3,22,18,15,42.0,10.5,3.3,7.05,13.0,9.55,0.0
2018,3,22,18,30,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,2.95,6.25,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,2.85,5.9,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,2.65,5.45,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,2.4,4.95,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,2.0,4.05,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.85,3.65,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.75,3.3,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.55,2.75,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.5,2.55,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.45,2.4,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.4,2.25,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.25,2.15,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.15,2.4,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,3,23,5,45,10.5,2.0,1.05,2.85,1.5,0.0,0.0
2018,3,23,6,0,21.0,4.0,1.0,3.1,3.0,0.0,0.0
2018,3,23,6,15,175.5,16.5,1.25,3.8,29.0,89.5,0.0
2018,3,23,6,30,330.0,29.0,1.5,4.5,55.0,217.82,157.2
2018,3,23,6,45,457.5,37.5,1.75,5.15,103.5,319.86,265.29
2018,3,23,7,0,585.0,46.0,2.0,5.8,152.0,430.19,363.58
2018,3,23,7,15,658.0,51.5,2.15,6.25,207.5,508.8,432.35
2018,3,23,7,30,731.0,57.0,2.3,6.7,263.0,598.49,506.01
2018,3,23,7,45,777.5,61.0,2.45,7.1,319.5,671.24,561.81
2018,3,23,8,0,824.0,65.0,2.6,7.5,376.0,745.43,616.75
2018,3,23,8,15,854.5,67.5,2.55,7.95,430.5,805.5,657.91
2018,3,23,8,30,885.0,70.0,2.5,8.4,485.0,856.57,691.26
2018,3,23,8,45,907.0,72.0,2.5,8.85,535.5,905.99,723.05
2018,3,23,9,0,929.0,74.0,2.5,9.3,586.0,953.34,752.73
2018,3,23,9,15,943.5,75.5,2.35,9.65,631.0,990.54,773.5
2018,3,23,9,30,958.0,77.0,2.2,10.0,676.0,1024.6,791.68
2018,3,23,9,45,969.0,78.5,2.1,10.4,715.0,1051.82,805.37
2018,3,23,10,0,980.0,80.0,2.0,10.8,754.0,1075.29,816.44
2018,3,23,10,15,987.5,81.5,2.0,11.1,786.5,1091.3,824.35
2018,3,23,10,30,995.0,83.0,2.0,11.4,819.0,1103.16,829.74
2018,3,23,10,45,1000.0,83.5,1.95,11.7,843.0,1107.06,829.36
2018,3,23,11,0,1005.0,84.0,1.9,12.0,867.0,1106.65,826.44
2018,3,23,11,15,1008.0,84.5,2.0,12.2,883.0,1099.9,822.29
2018,3,23,11,30,1011.0,85.0,2.1,12.4,899.0,1088.82,815.46
2018,3,23,11,45,1012.0,85.5,2.2,12.6,906.5,1071.51,804.64
2018,3,23,12,0,1013.0,86.0,2.3,12.8,914.0,1050.02,791.13
2018,3,23,12,15,1011.5,86.0,2.45,12.85,912.0,1021.62,773.98
2018,3,23,12,30,1010.0,86.0,2.6,12.9,910.0,989.38,754.06
2018,3,23,12,45,1008.5,85.0,2.75,13.0,900.5,952.41,730.49
2018,3,23,13,0,1007.0,84.0,2.9,13.1,891.0,911.94,704.16
2018,3,23,13,15,1002.5,84.0,2.95,13.05,873.0,866.83,673.86
2018,3,23,13,30,998.0,84.0,3.0,13.0,855.0,818.79,641.13
2018,3,23,13,45,992.0,83.0,3.05,12.95,829.0,766.04,604.37
2018,3,23,14,0,986.0,82.0,3.1,12.9,803.0,710.99,562.61
2018,3,23,14,15,977.0,80.5,3.15,12.8,769.0,651.66,516.42
2018,3,23,14,30,968.0,79.0,3.2,12.7,735.0,590.86,467.53
2018,3,23,14,45,955.5,77.5,3.25,12.55,694.5,527.24,414.76
2018,3,23,15,0,943.0,76.0,3.3,12.4,654.0,463.1,359.68
2018,3,23,15,15,927.0,74.0,3.3,12.4,607.5,397.06,301.07
2018,3,23,15,30,911.0,72.0,3.3,12.4,561.0,331.53,241.55
2018,3,23,15,45,875.5,72.5,3.3,11.9,507.0,264.45,181.59
2018,3,23,16,0,840.0,73.0,3.3,11.4,453.0,196.26,122.78
2018,3,23,16,15,732.0,80.0,3.2,10.95,382.5,134.54,78.6
2018,3,23,16,30,624.0,87.0,3.1,10.5,312.0,80.93,51.93
2018,3,23,16,45,514.5,84.0,2.95,10.05,250.0,61.59,50.27
2018,3,23,17,0,405.0,81.0,2.8,9.6,188.0,59.68,48.66
2018,3,23,17,15,333.0,68.0,2.6,8.95,142.5,50.97,40.71
2018,3,23,17,30,261.0,55.0,2.4,8.3,97.0,41.95,32.2
2018,3,23,17,45,193.5,38.5,2.2,7.65,63.5,29.87,20.57
2018,3,23,18,0,126.0,22.0,2.0,7.0,30.0,17.32,3.69
2018,3,23,18,15,63.0,11.0,1.95,6.8,15.0,10.01,0.0
2018,3,23,18,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,3,23,18,45,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.65,5.65,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.55,5.35,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.35,4.75,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.25,4.45,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.25,4.35,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.35,4.3,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.35,4.35,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,24,5,45,8.5,1.5,1.25,5.1,1.5,0.0,0.0
2018,3,24,6,0,17.0,3.0,1.2,5.3,3.0,0.0,0.0
2018,3,24,6,15,132.5,16.0,1.35,5.8,26.0,71.03,0.0
2018,3,24,6,30,248.0,29.0,1.5,6.3,49.0,181.41,134.74
2018,3,24,6,45,164.5,33.5,1.65,6.75,51.0,152.15,125.15
2018,3,24,7,0,81.0,38.0,1.8,7.2,53.0,100.86,83.38
2018,3,24,7,15,52.0,59.0,1.85,7.5,70.0,101.55,84.33
2018,3,24,7,30,23.0,80.0,1.9,7.8,87.0,97.04,79.81
2018,3,24,7,45,47.5,112.0,1.95,8.1,129.5,152.16,127.69
2018,3,24,8,0,72.0,144.0,2.0,8.4,172.0,209.16,175.97
2018,3,24,8,15,57.5,160.5,2.1,8.65,184.5,216.01,180.36
2018,3,24,8,30,43.0,177.0,2.2,8.9,197.0,221.69,183.76
2018,3,24,8,45,87.5,208.5,2.25,9.1,255.0,296.92,246.19
2018,3,24,9,0,132.0,240.0,2.3,9.3,313.0,391.39,321.94
2018,3,24,9,15,89.5,246.0,2.4,9.55,297.5,340.53,278.68
2018,3,24,9,30,47.0,252.0,2.5,9.8,282.0,304.98,247.95
2018,3,24,9,45,30.0,232.5,2.65,10.0,252.0,264.23,214.19
2018,3,24,10,0,13.0,213.0,2.8,10.2,222.0,210.96,170.06
2018,3,24,10,15,25.0,240.0,3.0,10.5,258.5,264.21,213.2
2018,3,24,10,30,37.0,267.0,3.2,10.8,295.0,303.73,244.55
2018,3,24,10,45,255.0,272.0,3.35,11.05,471.0,560.71,451.56
2018,3,24,11,0,473.0,277.0,3.5,11.3,647.0,797.97,630.76
2018,3,24,11,15,448.0,301.5,3.7,11.4,657.5,790.96,622.85
2018,3,24,11,30,423.0,326.0,3.9,11.5,668.0,781.43,614.95
2018,3,24,11,45,251.0,306.0,4.05,11.55,509.5,568.47,453.29
2018,3,24,12,0,79.0,286.0,4.2,11.6,351.0,349.32,279.96
2018,3,24,12,15,186.0,330.5,4.3,11.6,483.0,501.01,401.78
2018,3,24,12,30,293.0,375.0,4.4,11.6,615.0,643.17,511.24
2018,3,24,12,45,357.0,349.5,4.5,11.6,639.0,657.0,523.03
2018,3,24,13,0,421.0,324.0,4.6,11.6,663.0,674.81,538.06
2018,3,24,13,15,345.5,316.5,4.6,11.5,591.0,578.05,463.45
2018,3,24,13,30,270.0,309.0,4.6,11.4,519.0,495.67,398.95
2018,3,24,13,45,536.5,227.5,4.6,11.3,627.5,591.83,478.23
2018,3,24,14,0,803.0,146.0,4.6,11.2,736.0,656.93,529.98
2018,3,24,14,15,611.0,196.5,4.55,11.0,634.0,545.49,440.05
2018,3,24,14,30,419.0,247.0,4.5,10.8,532.0,447.64,360.8
