Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,16,30,737.0,94.0,3.3,18.1,453.0,87.02,50.81
2018,5,13,16,45,702.5,89.5,3.25,17.75,400.5,60.38,47.26
2018,5,13,17,0,668.0,85.0,3.2,17.4,348.0,59.11,46.41
2018,5,13,17,15,621.5,79.0,3.1,16.85,295.5,56.54,44.42
2018,5,13,17,30,575.0,73.0,3.0,16.3,243.0,53.87,42.24
2018,5,13,17,45,507.5,65.5,2.95,15.75,193.5,49.75,38.65
2018,5,13,18,0,440.0,58.0,2.9,15.2,144.0,45.54,34.76
2018,5,13,18,15,338.5,47.0,2.75,14.55,101.5,37.91,27.61
2018,5,13,18,30,237.0,36.0,2.6,13.9,59.0,28.17,18.04
2018,5,13,18,45,134.0,22.0,2.45,13.3,33.5,17.44,0.0
2018,5,13,19,0,31.0,8.0,2.3,12.7,8.0,7.28,0.0
2018,5,13,19,15,15.5,4.0,2.25,12.35,4.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,14,4,45,11.0,2.5,1.65,9.55,2.5,0.0,0.0
2018,5,14,5,0,22.0,5.0,1.6,9.6,5.0,4.55,0.0
2018,5,14,5,15,126.5,18.5,1.5,9.8,28.5,49.36,0.0
2018,5,14,5,30,231.0,32.0,1.4,10.0,52.0,125.69,87.58
2018,5,14,5,45,337.5,43.0,1.35,10.2,94.0,192.12,150.13
2018,5,14,6,0,444.0,54.0,1.3,10.4,136.0,271.09,219.59
2018,5,14,6,15,453.0,63.5,1.2,10.75,170.0,312.26,257.11
2018,5,14,6,30,462.0,73.0,1.1,11.1,204.0,353.45,292.67
2018,5,14,6,45,482.0,88.5,0.95,11.45,250.0,407.63,336.25
2018,5,14,7,0,502.0,104.0,0.8,11.8,296.0,456.68,373.67
2018,5,14,7,15,539.5,114.0,0.7,12.35,347.5,524.25,423.35
2018,5,14,7,30,577.0,124.0,0.6,12.9,399.0,587.68,467.64
2018,5,14,7,45,641.0,122.0,0.5,13.5,459.0,659.72,516.65
2018,5,14,8,0,705.0,120.0,0.4,14.1,519.0,734.28,563.52
2018,5,14,8,15,773.0,109.5,0.45,14.75,582.0,800.78,605.34
2018,5,14,8,30,841.0,99.0,0.5,15.4,645.0,872.75,649.77
2018,5,14,8,45,855.5,101.0,0.55,16.1,689.5,902.76,665.74
2018,5,14,9,0,870.0,103.0,0.6,16.8,734.0,938.41,685.86
2018,5,14,9,15,881.5,104.5,0.75,17.3,773.5,967.91,704.45
2018,5,14,9,30,893.0,106.0,0.9,17.8,813.0,994.35,721.14
2018,5,14,9,45,902.5,107.0,1.05,18.35,847.0,1015.0,734.02
2018,5,14,10,0,912.0,108.0,1.2,18.9,881.0,1032.16,744.75
2018,5,14,10,15,918.0,109.0,1.35,19.3,908.0,1042.2,751.45
2018,5,14,10,30,924.0,110.0,1.5,19.7,935.0,1048.47,755.86
2018,5,14,10,45,928.5,110.0,1.6,20.1,954.5,1048.39,755.5
2018,5,14,11,0,933.0,110.0,1.7,20.5,974.0,1044.46,752.87
2018,5,14,11,15,935.0,111.5,1.8,20.75,986.5,1035.74,747.72
2018,5,14,11,30,937.0,113.0,1.9,21.0,999.0,1023.22,740.24
2018,5,14,11,45,937.5,113.0,2.05,21.2,1003.0,1004.11,729.32
2018,5,14,12,0,938.0,113.0,2.2,21.4,1007.0,981.47,716.03
2018,5,14,12,15,936.0,113.5,2.3,21.45,1003.0,953.63,699.09
2018,5,14,12,30,934.0,114.0,2.4,21.5,999.0,922.62,679.94
2018,5,14,12,45,930.5,114.5,2.55,21.6,987.5,887.32,658.01
2018,5,14,13,0,927.0,115.0,2.7,21.7,976.0,849.23,633.87
2018,5,14,13,15,923.0,114.0,2.8,21.6,957.0,806.81,606.53
2018,5,14,13,30,919.0,113.0,2.9,21.5,938.0,762.0,577.11
2018,5,14,13,45,901.0,117.5,3.0,21.45,907.5,710.34,539.9
2018,5,14,14,0,883.0,122.0,3.1,21.4,877.0,657.86,501.07
2018,5,14,14,15,887.5,114.5,3.2,21.2,849.0,607.76,463.29
2018,5,14,14,30,892.0,107.0,3.3,21.0,821.0,555.31,422.32
2018,5,14,14,45,881.5,105.5,3.35,20.75,782.5,498.68,376.63
2018,5,14,15,0,871.0,104.0,3.4,20.5,744.0,441.63,329.09
2018,5,14,15,15,857.5,102.0,3.4,20.5,700.5,382.99,278.63
2018,5,14,15,30,844.0,100.0,3.4,20.5,657.0,319.31,223.41
2018,5,14,15,45,826.5,96.5,3.5,19.9,609.0,259.13,171.44
2018,5,14,16,0,809.0,93.0,3.6,19.3,561.0,200.5,122.38
2018,5,14,16,15,786.0,90.0,3.65,18.8,510.5,143.49,80.13
2018,5,14,16,30,763.0,87.0,3.7,18.3,460.0,89.19,51.74
2018,5,14,16,45,732.0,82.5,3.7,17.85,407.5,61.24,47.97
2018,5,14,17,0,701.0,78.0,3.7,17.4,355.0,54.13,42.04
2018,5,14,17,15,656.5,73.0,3.65,16.75,302.5,52.07,40.49
2018,5,14,17,30,612.0,68.0,3.6,16.1,250.0,49.95,38.81
2018,5,14,17,45,547.0,61.0,3.55,15.45,200.0,46.04,35.41
2018,5,14,18,0,482.0,54.0,3.5,14.8,150.0,42.03,31.74
2018,5,14,18,15,381.0,44.5,3.35,14.15,106.5,35.59,25.65
2018,5,14,18,30,280.0,35.0,3.2,13.5,63.0,28.97,18.86
2018,5,14,18,45,162.0,21.5,3.1,12.85,35.5,17.03,0.0
2018,5,14,19,0,44.0,8.0,3.0,12.2,8.0,7.28,0.0
2018,5,14,19,15,22.0,4.0,2.9,11.9,4.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,15,4,45,9.5,2.5,1.6,9.25,2.5,0.0,0.0
2018,5,15,5,0,19.0,5.0,1.6,9.3,5.0,4.55,0.0
2018,5,15,5,15,113.5,20.0,1.6,9.55,29.0,47.4,0.0
2018,5,15,5,30,208.0,35.0,1.6,9.8,53.0,122.15,86.34
2018,5,15,5,45,312.0,46.5,1.55,10.1,94.5,185.16,145.13
2018,5,15,6,0,416.0,58.0,1.5,10.4,136.0,262.86,213.42
2018,5,15,6,15,355.5,67.5,1.4,10.7,148.5,264.93,219.02
2018,5,15,6,30,295.0,77.0,1.3,11.0,161.0,262.11,218.5
2018,5,15,6,45,260.5,98.5,1.15,11.35,184.0,269.76,225.01
2018,5,15,7,0,226.0,120.0,1.0,11.7,207.0,284.36,235.94
2018,5,15,7,15,212.5,134.5,0.8,12.2,225.5,301.24,248.0
2018,5,15,7,30,199.0,149.0,0.6,12.7,244.0,316.25,257.86
2018,5,15,7,45,207.0,164.0,0.4,13.15,272.5,346.71,279.61
2018,5,15,8,0,215.0,179.0,0.2,13.6,301.0,377.06,300.26
2018,5,15,8,15,230.5,204.5,0.35,14.3,345.5,425.31,335.61
2018,5,15,8,30,246.0,230.0,0.5,15.0,390.0,473.49,370.09
2018,5,15,8,45,271.5,246.0,0.6,15.65,434.0,519.95,402.84
2018,5,15,9,0,297.0,262.0,0.7,16.3,478.0,566.52,435.1
2018,5,15,9,15,348.5,271.5,0.85,16.9,538.0,630.62,480.43
2018,5,15,9,30,400.0,281.0,1.0,17.5,598.0,711.92,536.16
2018,5,15,9,45,600.5,219.5,1.15,18.05,718.0,854.13,635.92
2018,5,15,10,0,801.0,158.0,1.3,18.6,838.0,985.01,719.6
2018,5,15,10,15,869.0,130.5,1.4,19.05,889.5,1014.73,736.26
2018,5,15,10,30,937.0,103.0,1.5,19.5,941.0,1053.41,759.84
2018,5,15,10,45,941.5,103.5,1.65,19.9,961.0,1053.9,760.22
2018,5,15,11,0,946.0,104.0,1.8,20.3,981.0,1050.5,758.62
2018,5,15,11,15,947.5,104.5,1.9,20.45,992.5,1040.25,752.72
2018,5,15,11,30,949.0,105.0,2.0,20.6,1004.0,1026.22,744.5
2018,5,15,11,45,949.5,105.5,2.1,20.8,1008.5,1007.51,733.15
2018,5,15,12,0,950.0,106.0,2.2,21.0,1013.0,985.22,719.48
2018,5,15,12,15,948.5,106.0,2.3,21.0,1009.0,957.19,702.55
2018,5,15,12,30,947.0,106.0,2.4,21.0,1005.0,925.92,683.36
2018,5,15,12,45,943.5,106.5,2.5,21.05,993.5,890.35,660.96
2018,5,15,13,0,940.0,107.0,2.6,21.1,982.0,851.94,636.39
2018,5,15,13,15,936.5,106.5,2.75,20.95,963.5,809.97,609.85
2018,5,15,13,30,933.0,106.0,2.9,20.8,945.0,765.53,581.09
2018,5,15,13,45,928.0,104.5,3.05,20.7,919.0,716.91,546.66
2018,5,15,14,0,923.0,103.0,3.2,20.6,893.0,666.35,509.48
2018,5,15,14,15,915.5,101.5,3.3,20.35,860.5,612.64,468.81
2018,5,15,14,30,908.0,100.0,3.4,20.1,828.0,557.69,425.77
2018,5,15,14,45,899.0,98.0,3.55,19.8,789.5,500.62,379.75
2018,5,15,15,0,890.0,96.0,3.7,19.5,751.0,442.97,331.58
2018,5,15,15,15,877.0,94.0,3.7,19.5,707.5,383.58,280.1
2018,5,15,15,30,864.0,92.0,3.7,19.5,664.0,324.55,227.98
2018,5,15,15,45,848.5,89.0,3.85,18.8,616.5,264.79,175.97
2018,5,15,16,0,833.0,86.0,4.0,18.1,569.0,199.4,121.11
2018,5,15,16,15,812.5,82.5,4.05,17.6,518.5,140.92,77.28
2018,5,15,16,30,792.0,79.0,4.1,17.1,468.0,84.81,47.44
2018,5,15,16,45,763.5,75.0,4.15,16.6,415.5,55.64,43.31
2018,5,15,17,0,735.0,71.0,4.2,16.1,363.0,54.04,42.19
2018,5,15,17,15,693.0,66.5,4.15,15.55,310.0,51.88,40.52
2018,5,15,17,30,651.0,62.0,4.1,15.0,257.0,45.38,34.91
2018,5,15,17,45,588.5,56.0,4.1,14.45,206.5,42.05,32.0
2018,5,15,18,0,526.0,50.0,4.1,13.9,156.0,38.65,28.86
2018,5,15,18,15,426.0,42.0,3.95,13.4,112.0,33.34,23.79
2018,5,15,18,30,326.0,34.0,3.8,12.9,68.0,27.97,18.17
2018,5,15,18,45,193.0,21.0,3.7,12.4,38.5,17.53,1.03
2018,5,15,19,0,60.0,8.0,3.6,11.9,9.0,7.28,0.0
2018,5,15,19,15,30.0,4.0,3.5,11.65,4.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.65,10.2,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.5,9.35,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,16,4,45,19.0,3.0,1.55,8.2,3.0,0.0,0.0
2018,5,16,5,0,38.0,6.0,1.6,8.3,6.0,13.13,0.0
2018,5,16,5,15,171.0,18.5,1.75,8.75,32.5,71.5,0.0
2018,5,16,5,30,304.0,31.0,1.9,9.2,59.0,147.61,105.23
2018,5,16,5,45,412.0,40.0,2.05,9.6,103.0,217.01,170.51
2018,5,16,6,0,520.0,49.0,2.2,10.0,147.0,298.4,242.91
2018,5,16,6,15,587.0,55.0,2.2,10.4,198.0,367.71,304.2
2018,5,16,6,30,654.0,61.0,2.2,10.8,249.0,443.13,368.23
2018,5,16,6,45,698.5,65.0,2.2,11.2,302.5,506.21,420.06
2018,5,16,7,0,743.0,69.0,2.2,11.6,356.0,574.5,473.85
2018,5,16,7,15,774.5,73.0,2.2,12.05,410.0,636.04,520.27
2018,5,16,7,30,806.0,77.0,2.2,12.5,464.0,698.2,563.78
2018,5,16,7,45,828.5,80.0,2.15,12.9,516.0,752.38,599.93
2018,5,16,8,0,851.0,83.0,2.1,13.3,568.0,798.81,629.62
2018,5,16,8,15,868.5,85.5,2.1,13.7,617.0,845.6,659.41
2018,5,16,8,30,886.0,88.0,2.1,14.1,666.0,890.51,687.35
2018,5,16,8,45,899.0,90.5,2.1,14.55,711.5,929.14,710.43
2018,5,16,9,0,912.0,93.0,2.1,15.0,757.0,965.07,731.44
2018,5,16,9,15,744.0,168.5,2.2,15.3,729.5,920.93,699.89
2018,5,16,9,30,576.0,244.0,2.3,15.6,702.0,848.18,647.64
2018,5,16,9,45,436.5,318.5,2.4,15.95,674.0,789.51,602.17
2018,5,16,10,0,297.0,393.0,2.5,16.3,646.0,715.52,545.23
2018,5,16,10,15,321.5,398.0,2.65,16.55,679.5,743.44,565.68
2018,5,16,10,30,346.0,403.0,2.8,16.8,713.0,769.87,584.19
2018,5,16,10,45,257.5,423.5,2.9,17.05,657.0,697.6,529.96
2018,5,16,11,0,169.0,444.0,3.0,17.3,601.0,610.87,465.34
2018,5,16,11,15,186.0,438.5,3.1,17.4,613.5,616.1,470.09
2018,5,16,11,30,203.0,433.0,3.2,17.5,626.0,620.06,473.39
2018,5,16,11,45,435.0,344.0,3.35,17.65,759.5,765.38,583.89
2018,5,16,12,0,667.0,255.0,3.5,17.8,893.0,880.52,669.35
2018,5,16,12,15,639.5,269.5,3.6,17.8,879.5,846.39,644.25
2018,5,16,12,30,612.0,284.0,3.7,17.8,866.0,810.86,619.06
2018,5,16,12,45,582.0,299.5,3.8,17.85,847.5,773.18,591.88
2018,5,16,13,0,552.0,315.0,3.9,17.9,829.0,737.1,565.48
2018,5,16,13,15,550.0,308.5,3.95,17.8,812.0,701.89,540.35
2018,5,16,13,30,548.0,302.0,4.0,17.7,795.0,665.38,513.84
2018,5,16,13,45,535.0,302.0,4.1,17.65,772.5,625.83,484.39
2018,5,16,14,0,522.0,302.0,4.2,17.6,750.0,586.09,454.24
2018,5,16,14,15,617.0,250.0,4.2,17.45,760.0,564.85,438.3
2018,5,16,14,30,712.0,198.0,4.2,17.3,770.0,533.86,413.46
2018,5,16,14,45,692.5,194.5,4.2,17.15,729.0,478.73,368.6
2018,5,16,15,0,673.0,191.0,4.2,17.0,688.0,424.71,323.6
2018,5,16,15,15,766.0,146.5,4.2,17.0,680.0,378.53,281.46
2018,5,16,15,30,859.0,102.0,4.2,17.0,672.0,325.7,231.55
2018,5,16,15,45,850.0,96.0,4.15,16.6,625.5,264.69,177.44
2018,5,16,16,0,841.0,90.0,4.1,16.2,579.0,204.24,125.58
2018,5,16,16,15,820.0,86.0,4.1,15.85,527.5,144.85,80.64
2018,5,16,16,30,799.0,82.0,4.1,15.5,476.0,87.91,49.86
2018,5,16,16,45,769.0,78.0,4.1,15.2,422.5,57.89,45.54
2018,5,16,17,0,739.0,74.0,4.1,14.9,369.0,56.38,44.45
2018,5,16,17,15,696.5,69.0,4.0,14.45,315.5,53.9,42.49
2018,5,16,17,30,654.0,64.0,3.9,14.0,262.0,46.87,36.39
2018,5,16,17,45,591.0,58.0,3.8,13.55,210.5,43.6,33.52
2018,5,16,18,0,528.0,52.0,3.7,13.1,159.0,40.27,30.42
2018,5,16,18,15,429.0,43.5,3.5,12.6,114.5,34.59,25.01
2018,5,16,18,30,330.0,35.0,3.3,12.1,70.0,28.81,19.05
2018,5,16,18,45,196.0,22.0,3.1,11.6,40.0,18.4,2.88
2018,5,16,19,0,62.0,9.0,2.9,11.1,10.0,8.19,0.0
2018,5,16,19,15,31.0,4.5,2.85,10.85,5.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.35,9.15,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.25,8.65,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.1,8.25,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.1,8.25,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,17,4,45,14.0,2.5,2.15,8.4,2.5,0.0,0.0
2018,5,17,5,0,28.0,5.0,2.2,8.5,5.0,10.2,0.0
2018,5,17,5,15,154.5,19.5,2.3,8.8,32.5,68.47,0.0
2018,5,17,5,30,281.0,34.0,2.4,9.1,60.0,142.7,102.72
2018,5,17,5,45,391.5,42.5,2.45,9.4,103.5,211.76,166.97
2018,5,17,6,0,502.0,51.0,2.5,9.7,147.0,292.66,238.98
2018,5,17,6,15,568.0,57.5,2.5,10.2,197.5,361.13,299.57
2018,5,17,6,30,634.0,64.0,2.5,10.7,248.0,435.6,362.92
2018,5,17,6,45,678.5,69.0,2.5,11.2,301.0,501.07,416.66
2018,5,17,7,0,723.0,74.0,2.5,11.7,354.0,567.02,468.75
2018,5,17,7,15,755.0,78.0,2.45,12.2,407.5,628.0,514.74
2018,5,17,7,30,787.0,82.0,2.4,12.7,461.0,689.66,558.14
2018,5,17,7,45,810.0,85.0,2.35,13.25,512.5,743.44,593.98
2018,5,17,8,0,833.0,88.0,2.3,13.8,564.0,796.39,628.3
2018,5,17,8,15,850.0,91.0,2.25,14.3,612.5,835.64,652.18
2018,5,17,8,30,867.0,94.0,2.2,14.8,661.0,880.0,679.27
2018,5,17,8,45,880.5,96.0,2.15,15.3,705.5,917.89,701.34
2018,5,17,9,0,894.0,98.0,2.1,15.8,750.0,953.18,721.32
2018,5,17,9,15,904.0,99.5,2.1,16.3,789.0,981.72,737.12
2018,5,17,9,30,914.0,101.0,2.1,16.8,828.0,1007.07,750.77
2018,5,17,9,45,921.0,102.5,2.1,17.3,861.0,1026.08,760.26
2018,5,17,10,0,928.0,104.0,2.1,17.8,894.0,1041.49,767.5
2018,5,17,10,15,933.5,104.5,2.15,18.25,920.5,1050.62,771.57
2018,5,17,10,30,939.0,105.0,2.2,18.7,947.0,1055.95,773.38
2018,5,17,10,45,942.5,105.5,2.3,19.15,966.0,1055.42,772.19
2018,5,17,11,0,946.0,106.0,2.4,19.6,985.0,1051.01,768.64
2018,5,17,11,15,948.0,106.5,2.5,19.85,997.0,1041.26,762.35
2018,5,17,11,30,950.0,107.0,2.6,20.1,1009.0,1027.71,753.68
2018,5,17,11,45,950.5,107.0,2.75,20.3,1013.0,1008.53,742.01
2018,5,17,12,0,951.0,107.0,2.9,20.5,1017.0,985.79,727.95
2018,5,17,12,15,949.5,106.5,3.1,20.6,1012.5,957.33,710.65
2018,5,17,12,30,948.0,106.0,3.3,20.7,1008.0,925.67,690.95
2018,5,17,12,45,945.0,106.0,3.45,20.75,996.5,890.14,668.14
2018,5,17,13,0,942.0,106.0,3.6,20.8,985.0,851.75,643.11
2018,5,17,13,15,937.5,106.0,3.75,20.75,966.0,809.54,615.31
2018,5,17,13,30,933.0,106.0,3.9,20.7,947.0,764.91,585.41
2018,5,17,13,45,927.0,105.0,4.0,20.6,921.0,716.21,549.97
2018,5,17,14,0,921.0,104.0,4.1,20.5,895.0,665.65,511.98
2018,5,17,14,15,912.5,102.5,4.2,20.3,861.5,611.62,470.45
2018,5,17,14,30,904.0,101.0,4.3,20.1,828.0,556.45,426.73
2018,5,17,14,45,893.5,99.5,4.4,19.9,789.5,499.47,380.25
2018,5,17,15,0,883.0,98.0,4.5,19.7,751.0,442.06,331.85
2018,5,17,15,15,869.5,96.0,4.5,19.7,707.5,383.04,280.47
2018,5,17,15,30,856.0,94.0,4.5,19.7,664.0,324.43,228.57
2018,5,17,15,45,838.5,91.5,4.6,19.0,616.0,265.21,176.93
2018,5,17,16,0,821.0,89.0,4.7,18.3,568.0,200.6,122.67
2018,5,17,16,15,798.5,86.0,4.7,17.85,517.5,143.13,79.47
2018,5,17,16,30,776.0,83.0,4.7,17.4,467.0,88.27,50.01
2018,5,17,16,45,746.0,79.0,4.7,16.9,414.5,58.4,45.65
2018,5,17,17,0,716.0,75.0,4.7,16.4,362.0,56.93,44.66
2018,5,17,17,15,674.0,70.0,4.65,15.75,309.5,49.69,38.53
2018,5,17,17,30,632.0,65.0,4.6,15.1,257.0,47.44,36.73
2018,5,17,17,45,570.0,59.0,4.5,14.5,207.0,44.23,33.94
2018,5,17,18,0,508.0,53.0,4.4,13.9,157.0,40.96,30.94
2018,5,17,18,15,412.5,44.0,4.25,13.35,113.0,34.89,25.21
2018,5,17,18,30,317.0,35.0,4.1,12.8,69.0,28.66,18.94
2018,5,17,18,45,189.0,22.0,3.95,12.3,39.5,18.29,4.01
2018,5,17,19,0,61.0,9.0,3.8,11.8,10.0,8.19,0.0
2018,5,17,19,15,30.5,4.5,3.75,11.55,5.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.65,11.1,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.2,9.95,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.15,9.85,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.05,9.7,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.9,9.45,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.85,9.35,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.65,9.05,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,18,4,45,23.0,4.0,2.6,9.0,4.0,0.0,0.0
2018,5,18,5,0,46.0,8.0,2.6,9.0,8.0,16.56,0.0
2018,5,18,5,15,166.0,20.5,2.65,9.2,34.0,72.85,0.0
2018,5,18,5,30,286.0,33.0,2.7,9.4,60.0,143.55,103.83
2018,5,18,5,45,386.0,42.0,2.7,9.6,102.5,209.1,164.99
2018,5,18,6,0,486.0,51.0,2.7,9.8,145.0,285.57,233.44
2018,5,18,6,15,550.5,57.5,2.7,10.15,194.5,352.35,292.81
2018,5,18,6,30,615.0,64.0,2.7,10.5,244.0,425.01,355.04
2018,5,18,6,45,658.0,69.5,2.7,10.85,296.0,489.15,408.17
2018,5,18,7,0,701.0,75.0,2.7,11.2,348.0,556.02,461.49
2018,5,18,7,15,732.5,79.5,2.7,11.75,400.5,613.78,505.53
2018,5,18,7,30,764.0,84.0,2.7,12.3,453.0,674.61,549.18
2018,5,18,7,45,787.0,87.5,2.65,12.85,504.0,727.99,585.3
2018,5,18,8,0,810.0,91.0,2.6,13.4,555.0,780.61,619.95
2018,5,18,8,15,828.0,93.5,2.55,14.0,603.0,826.71,648.96
2018,5,18,8,30,846.0,96.0,2.5,14.6,651.0,863.14,670.59
2018,5,18,8,45,860.0,98.0,2.5,15.2,695.0,900.84,693.24
2018,5,18,9,0,874.0,100.0,2.5,15.8,739.0,936.04,713.84
2018,5,18,9,15,883.0,103.0,2.5,16.35,778.0,964.82,730.02
2018,5,18,9,30,892.0,106.0,2.5,16.9,817.0,990.42,744.0
2018,5,18,9,45,862.0,126.5,2.5,17.4,837.0,992.82,742.69
2018,5,18,10,0,832.0,147.0,2.5,17.9,857.0,1001.88,746.18
2018,5,18,10,15,874.5,130.5,2.55,18.35,897.0,1017.93,754.96
2018,5,18,10,30,917.0,114.0,2.6,18.8,937.0,1042.52,769.29
2018,5,18,10,45,921.5,114.0,2.65,19.2,956.5,1042.42,767.63
2018,5,18,11,0,926.0,114.0,2.7,19.6,976.0,1038.53,763.88
2018,5,18,11,15,929.0,114.5,2.75,19.95,988.5,1029.88,757.32
2018,5,18,11,30,932.0,115.0,2.8,20.3,1001.0,1017.47,748.46
2018,5,18,11,45,933.0,115.5,2.9,20.6,1006.0,999.49,736.65
2018,5,18,12,0,934.0,116.0,3.0,20.9,1011.0,977.98,722.56
2018,5,18,12,15,933.0,116.0,3.1,21.1,1007.5,950.81,704.97
2018,5,18,12,30,932.0,116.0,3.2,21.3,1004.0,920.47,685.19
2018,5,18,12,45,929.5,115.5,3.3,21.5,992.5,885.37,662.07
2018,5,18,13,0,927.0,115.0,3.4,21.7,981.0,847.45,636.85
2018,5,18,13,15,817.5,181.0,3.5,21.7,933.5,788.58,596.44
2018,5,18,13,30,708.0,247.0,3.6,21.7,886.0,730.84,553.26
2018,5,18,13,45,679.0,255.5,3.75,21.7,854.5,681.31,517.38
2018,5,18,14,0,650.0,264.0,3.9,21.7,823.0,632.58,481.21
2018,5,18,14,15,641.5,257.0,3.95,21.5,791.5,584.09,444.83
2018,5,18,14,30,633.0,250.0,4.0,21.3,760.0,535.31,407.23
2018,5,18,14,45,682.5,211.0,4.05,21.15,737.0,487.39,369.11
2018,5,18,15,0,732.0,172.0,4.1,21.0,714.0,433.42,324.5
2018,5,18,15,15,761.5,146.0,4.1,21.0,681.0,376.89,275.93
2018,5,18,15,30,791.0,120.0,4.1,21.0,648.0,321.21,226.45
2018,5,18,15,45,796.5,108.0,4.2,20.45,606.5,262.78,175.39
2018,5,18,16,0,802.0,96.0,4.3,19.9,565.0,203.33,124.79
2018,5,18,16,15,779.0,92.5,4.3,19.4,515.0,146.59,82.45
2018,5,18,16,30,756.0,89.0,4.3,18.9,465.0,92.55,53.37
2018,5,18,16,45,724.0,85.0,4.3,18.45,412.5,62.77,49.15
2018,5,18,17,0,692.0,81.0,4.3,18.0,360.0,55.9,43.45
2018,5,18,17,15,648.5,76.0,4.25,17.3,308.0,53.94,42.02
2018,5,18,17,30,605.0,71.0,4.2,16.6,256.0,51.92,40.46
2018,5,18,17,45,542.0,63.5,4.1,15.95,206.0,47.7,36.82
2018,5,18,18,0,479.0,56.0,4.0,15.3,156.0,43.34,32.87
2018,5,18,18,15,383.5,46.5,3.85,14.65,112.5,36.96,26.91
2018,5,18,18,30,288.0,37.0,3.7,14.0,69.0,30.39,20.38
2018,5,18,18,45,170.0,23.5,3.5,13.4,40.0,18.55,5.11
2018,5,18,19,0,52.0,10.0,3.3,12.8,11.0,9.1,0.0
2018,5,18,19,15,26.0,5.0,3.25,12.5,5.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.55,9.8,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,3.6,9.25,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,3.6,9.15,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,3.55,9.05,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.4,9.05,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,5,19,4,45,15.0,4.0,3.35,9.1,4.0,0.0,0.0
2018,5,19,5,0,30.0,8.0,3.3,9.1,8.0,13.33,0.0
2018,5,19,5,15,131.5,22.5,3.3,9.25,34.0,66.5,2.92
2018,5,19,5,30,233.0,37.0,3.3,9.4,60.0,131.17,95.66
2018,5,19,5,45,334.5,48.0,3.35,9.5,102.0,194.33,153.87
2018,5,19,6,0,436.0,59.0,3.4,9.6,144.0,272.08,223.25
2018,5,19,6,15,505.0,67.0,3.4,9.85,194.0,340.42,284.03
2018,5,19,6,30,574.0,75.0,3.4,10.1,244.0,415.06,348.27
2018,5,19,6,45,621.5,81.0,3.4,10.4,296.5,480.6,403.0
2018,5,19,7,0,669.0,87.0,3.4,10.7,349.0,549.29,458.38
2018,5,19,7,15,703.5,92.0,3.4,11.1,402.0,610.57,505.91
2018,5,19,7,30,738.0,97.0,3.4,11.5,455.0,672.91,552.37
2018,5,19,7,45,764.0,100.5,3.45,11.9,506.5,724.43,588.48
2018,5,19,8,0,790.0,104.0,3.5,12.3,558.0,778.66,625.95
2018,5,19,8,15,810.5,107.0,3.55,12.9,607.0,826.79,657.76
2018,5,19,8,30,831.0,110.0,3.6,13.5,656.0,873.33,687.92
2018,5,19,8,45,846.5,112.5,3.6,14.1,701.0,912.86,712.35
2018,5,19,9,0,862.0,115.0,3.6,14.7,746.0,940.65,728.29
2018,5,19,9,15,872.5,117.0,3.65,15.25,785.0,969.33,745.29
2018,5,19,9,30,883.0,119.0,3.7,15.8,824.0,994.93,760.08
2018,5,19,9,45,890.5,121.5,3.75,16.35,857.5,1014.85,770.98
2018,5,19,10,0,898.0,124.0,3.8,16.9,891.0,1031.25,779.57
2018,5,19,10,15,904.0,125.5,3.9,17.3,918.0,1041.49,784.89
2018,5,19,10,30,910.0,127.0,4.0,17.7,945.0,1048.03,787.87
2018,5,19,10,45,914.5,128.0,4.05,18.1,965.0,1048.78,786.76
2018,5,19,11,0,919.0,129.0,4.1,18.5,985.0,1045.74,783.28
2018,5,19,11,15,921.5,130.5,4.15,18.65,998.0,1037.42,777.16
2018,5,19,11,30,924.0,132.0,4.2,18.8,1011.0,1025.36,768.68
2018,5,19,11,45,923.5,133.0,4.3,19.0,1015.0,1006.35,755.76
2018,5,19,12,0,923.0,134.0,4.4,19.2,1019.0,983.91,740.6
2018,5,19,12,15,920.0,135.5,4.5,19.2,1015.0,956.38,722.86
2018,5,19,12,30,917.0,137.0,4.6,19.2,1011.0,925.82,702.93
2018,5,19,12,45,911.5,138.5,4.65,19.2,999.0,890.28,679.01
2018,5,19,13,0,906.0,140.0,4.7,19.2,987.0,852.15,653.13
2018,5,19,13,15,903.0,138.0,4.8,19.05,968.5,810.55,625.2
2018,5,19,13,30,900.0,136.0,4.9,18.9,950.0,766.56,594.4
2018,5,19,13,45,895.5,134.0,5.0,18.75,924.5,719.36,559.42
2018,5,19,14,0,891.0,132.0,5.1,18.6,899.0,670.26,522.02
2018,5,19,14,15,883.5,129.5,5.15,18.3,866.5,617.36,480.77
2018,5,19,14,30,876.0,127.0,5.2,18.0,834.0,563.28,437.34
2018,5,19,14,45,866.0,124.0,5.2,17.7,795.5,506.72,390.5
2018,5,19,15,0,856.0,121.0,5.2,17.4,757.0,446.19,339.22
2018,5,19,15,15,841.5,118.5,5.2,17.4,713.0,387.07,287.38
2018,5,19,15,30,827.0,116.0,5.2,17.4,669.0,328.65,235.27
2018,5,19,15,45,806.5,113.5,5.15,16.7,620.5,269.8,183.64
2018,5,19,16,0,786.0,111.0,5.1,16.0,572.0,212.9,135.32
2018,5,19,16,15,758.0,108.0,5.05,15.55,520.5,150.82,88.03
2018,5,19,16,30,730.0,105.0,5.0,15.1,469.0,97.57,58.7
2018,5,19,16,45,693.0,101.0,4.9,14.65,416.0,67.93,54.44
2018,5,19,17,0,656.0,97.0,4.8,14.2,363.0,67.39,54.3
2018,5,19,17,15,602.0,91.5,4.7,13.65,309.0,65.57,52.99
2018,5,19,17,30,548.0,86.0,4.6,13.1,255.0,63.72,51.58
2018,5,19,17,45,425.0,74.0,4.45,12.55,190.5,54.76,43.67
2018,5,19,18,0,302.0,62.0,4.3,12.0,126.0,46.42,36.1
2018,5,19,18,15,237.5,51.5,4.2,11.55,93.0,39.21,29.3
2018,5,19,18,30,173.0,41.0,4.1,11.1,60.0,31.77,21.92
2018,5,19,18,45,86.5,21.5,3.95,10.6,31.0,17.57,5.44
2018,5,19,19,0,0.0,2.0,3.8,10.1,2.0,1.82,0.0
2018,5,19,19,15,0.0,1.0,3.7,9.9,1.0,0.0,0.0
2018,5,19,19,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.55,9.45,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.45,9.1,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.4,8.85,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.4,8.65,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.45,8.55,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.5,8.45,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.55,8.35,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.55,8.25,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.45,8.2,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.35,8.15,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.15,7.9,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,3.0,7.85,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.85,7.75,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,2.75,7.7,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,2.7,7.75,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,2.75,7.85,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,5,20,4,45,7.5,3.5,2.85,7.95,3.5,0.0,0.0
2018,5,20,5,0,15.0,7.0,2.9,8.0,7.0,9.39,0.0
2018,5,20,5,15,86.0,22.5,3.0,8.25,30.5,51.44,5.96
2018,5,20,5,30,157.0,38.0,3.1,8.5,54.0,108.01,79.34
2018,5,20,5,45,175.0,42.0,3.15,8.75,69.0,126.75,100.06
2018,5,20,6,0,193.0,46.0,3.2,9.0,84.0,148.05,121.13
2018,5,20,6,15,145.0,56.5,3.2,9.4,90.0,137.56,114.05
2018,5,20,6,30,97.0,67.0,3.2,9.8,96.0,122.84,101.89
2018,5,20,6,45,78.5,102.0,3.2,10.15,128.5,155.03,129.13
2018,5,20,7,0,60.0,137.0,3.2,10.5,161.0,175.02,145.22
2018,5,20,7,15,100.0,158.5,3.15,11.05,204.5,238.07,197.88
2018,5,20,7,30,140.0,180.0,3.1,11.6,248.0,294.2,243.68
2018,5,20,7,45,171.0,215.0,3.05,12.15,307.0,361.46,296.93
2018,5,20,8,0,202.0,250.0,3.0,12.7,366.0,430.41,350.03
2018,5,20,8,15,413.0,213.5,3.0,13.15,477.0,603.87,486.69
2018,5,20,8,30,624.0,177.0,3.0,13.6,588.0,769.24,610.64
2018,5,20,8,45,681.5,168.0,3.0,14.05,644.5,828.97,649.84
2018,5,20,9,0,739.0,159.0,3.0,14.5,701.0,888.48,688.84
2018,5,20,9,15,687.0,172.0,3.05,14.7,697.0,867.53,671.97
2018,5,20,9,30,635.0,185.0,3.1,14.9,693.0,841.51,652.34
2018,5,20,9,45,579.0,211.0,3.15,15.15,688.5,820.73,636.1
2018,5,20,10,0,523.0,237.0,3.2,15.4,684.0,795.2,615.37
2018,5,20,10,15,676.5,202.0,3.3,15.65,799.0,912.2,698.9
2018,5,20,10,30,830.0,167.0,3.4,15.9,914.0,1020.01,770.95
2018,5,20,10,45,782.5,198.5,3.5,16.2,914.5,998.99,754.97
2018,5,20,11,0,735.0,230.0,3.6,16.5,915.0,983.51,743.96
2018,5,20,11,15,715.5,237.5,3.7,16.7,911.5,959.96,727.7
2018,5,20,11,30,696.0,245.0,3.8,16.9,908.0,933.56,709.53
2018,5,20,11,45,536.0,344.5,3.9,17.1,856.5,858.91,652.78
2018,5,20,12,0,376.0,444.0,4.0,17.3,805.0,779.38,592.07
2018,5,20,12,15,401.0,436.0,4.1,17.3,820.0,778.02,592.45
2018,5,20,12,30,426.0,428.0,4.2,17.3,835.0,777.82,593.01
2018,5,20,12,45,408.0,425.0,4.35,17.3,811.0,735.57,563.13
2018,5,20,13,0,390.0,422.0,4.5,17.3,787.0,697.18,535.89
2018,5,20,13,15,303.5,437.5,4.6,17.1,718.0,623.22,480.9
2018,5,20,13,30,217.0,453.0,4.7,16.9,649.0,554.05,428.76
2018,5,20,13,45,167.0,439.0,4.8,16.65,587.5,493.06,383.08
2018,5,20,14,0,117.0,425.0,4.9,16.4,526.0,436.6,340.25
2018,5,20,14,15,133.5,410.0,4.95,16.0,521.0,422.07,330.04
2018,5,20,14,30,150.0,395.0,5.0,15.6,516.0,405.8,318.01
2018,5,20,14,45,125.0,354.5,5.05,15.2,452.0,349.37,274.54
2018,5,20,15,0,100.0,314.0,5.1,14.8,388.0,300.58,236.69
2018,5,20,15,15,79.5,275.5,5.1,14.8,332.5,254.82,200.54
2018,5,20,15,30,59.0,237.0,5.1,14.8,277.0,212.11,166.74
2018,5,20,15,45,52.0,210.0,5.0,13.95,243.0,184.04,144.75
2018,5,20,16,0,45.0,183.0,4.9,13.1,209.0,157.26,123.72
2018,5,20,16,15,59.0,189.5,4.8,12.75,221.0,157.5,124.01
2018,5,20,16,30,73.0,196.0,4.7,12.4,233.0,154.33,122.69
2018,5,20,16,45,49.0,164.0,4.65,12.0,187.5,128.08,108.0
2018,5,20,17,0,25.0,132.0,4.6,11.6,142.0,105.87,88.99
2018,5,20,17,15,120.5,112.5,4.5,11.35,151.0,87.92,73.42
2018,5,20,17,30,216.0,93.0,4.4,11.1,160.0,70.43,58.0
2018,5,20,17,45,241.0,82.5,4.3,10.8,144.0,63.41,51.77
2018,5,20,18,0,266.0,72.0,4.2,10.5,128.0,53.75,42.93
2018,5,20,18,15,203.5,55.5,4.1,10.3,91.5,43.77,33.55
2018,5,20,18,30,141.0,39.0,4.0,10.1,55.0,31.2,21.59
2018,5,20,18,45,79.5,24.5,3.9,9.9,32.5,19.85,7.65
2018,5,20,19,0,18.0,10.0,3.8,9.7,10.0,9.1,0.0
2018,5,20,19,15,9.0,5.0,3.75,9.6,5.0,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.65,9.2,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.55,9.05,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,3.5,8.95,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,3.5,8.85,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,3.45,8.75,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,3.35,8.65,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,3.25,8.6,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,3.2,8.55,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.75,8.55,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.65,8.65,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,5,21,4,45,8.5,3.0,2.45,8.85,3.0,0.0,0.0
2018,5,21,5,0,17.0,6.0,2.4,8.9,6.0,8.88,0.0
2018,5,21,5,15,82.5,19.5,2.35,9.0,27.0,46.43,8.29
2018,5,21,5,30,148.0,33.0,2.3,9.1,48.0,98.45,71.9
2018,5,21,5,45,258.0,48.5,2.25,9.2,92.5,165.71,131.34
2018,5,21,6,0,368.0,64.0,2.2,9.3,137.0,245.47,201.34
2018,5,21,6,15,246.0,59.0,2.1,9.5,114.0,199.58,166.33
2018,5,21,6,30,124.0,54.0,2.0,9.7,91.0,129.82,107.97
2018,5,21,6,45,153.5,91.5,1.9,9.85,146.0,196.61,165.29
2018,5,21,7,0,183.0,129.0,1.8,10.0,201.0,265.47,222.47
2018,5,21,7,15,250.0,146.0,1.7,10.3,259.5,338.46,282.14
2018,5,21,7,30,317.0,163.0,1.6,10.6,318.0,416.78,344.19
2018,5,21,7,45,368.5,178.0,1.5,10.85,376.5,500.32,407.66
2018,5,21,8,0,420.0,193.0,1.4,11.1,435.0,572.55,460.55
2018,5,21,8,15,542.5,178.0,1.25,11.65,518.5,674.11,534.02
2018,5,21,8,30,665.0,163.0,1.1,12.2,602.0,789.65,612.11
2018,5,21,8,45,748.5,145.5,1.0,12.75,670.5,864.03,657.3
2018,5,21,9,0,832.0,128.0,0.9,13.3,739.0,935.02,698.85
2018,5,21,9,15,849.0,127.0,0.85,13.9,779.0,966.23,714.06
2018,5,21,9,30,866.0,126.0,0.8,14.5,819.0,984.37,721.24
2018,5,21,9,45,857.5,134.0,0.75,15.15,844.0,993.94,723.02
2018,5,21,10,0,849.0,142.0,0.7,15.8,869.0,1011.09,729.72
2018,5,21,10,15,820.0,162.0,0.8,16.4,881.5,1005.58,725.68
2018,5,21,10,30,791.0,182.0,0.9,17.0,894.0,995.52,719.17
2018,5,21,10,45,854.0,153.5,1.0,17.6,937.5,1012.06,729.45
2018,5,21,11,0,917.0,125.0,1.1,18.2,981.0,1038.4,745.45
2018,5,21,11,15,919.0,125.5,1.25,18.65,992.5,1028.76,740.22
2018,5,21,11,30,921.0,126.0,1.4,19.1,1004.0,1015.45,733.03
2018,5,21,11,45,921.5,126.0,1.55,19.6,1008.0,996.67,722.09
2018,5,21,12,0,922.0,126.0,1.7,20.1,1012.0,974.46,708.81
2018,5,21,12,15,917.0,128.0,1.95,20.35,1007.0,945.85,693.01
2018,5,21,12,30,912.0,130.0,2.2,20.6,1002.0,914.31,674.72
2018,5,21,12,45,904.0,133.0,2.4,20.85,989.0,878.38,652.51
2018,5,21,13,0,896.0,136.0,2.6,21.1,976.0,840.04,628.2
2018,5,21,13,15,891.0,135.5,2.75,21.1,957.0,798.77,601.67
2018,5,21,13,30,886.0,135.0,2.9,21.1,938.0,755.29,572.35
2018,5,21,13,45,879.5,133.0,3.1,21.1,911.5,707.55,538.39
2018,5,21,14,0,873.0,131.0,3.3,21.1,885.0,658.15,502.11
2018,5,21,14,15,863.0,130.0,3.45,20.95,852.5,606.1,462.75
2018,5,21,14,30,853.0,129.0,3.6,20.8,820.0,553.16,421.38
2018,5,21,14,45,841.0,127.5,3.75,20.65,782.0,495.69,375.25
2018,5,21,15,0,829.0,126.0,3.9,20.5,744.0,439.75,328.75
2018,5,21,15,15,814.5,123.0,3.9,20.5,700.5,381.89,279.17
2018,5,21,15,30,800.0,120.0,3.9,20.5,657.0,324.76,229.33
2018,5,21,15,45,779.5,117.0,4.1,19.8,609.5,267.23,179.99
2018,5,21,16,0,759.0,114.0,4.3,19.1,562.0,211.67,133.68
2018,5,21,16,15,733.5,109.5,4.35,18.55,511.5,150.34,87.37
2018,5,21,16,30,708.0,105.0,4.4,18.0,461.0,97.71,58.06
2018,5,21,16,45,675.5,100.0,4.4,17.5,409.5,66.86,52.87
2018,5,21,17,0,643.0,95.0,4.4,17.0,358.0,65.57,52.08
2018,5,21,17,15,599.5,88.0,4.4,16.3,306.5,62.56,49.77
2018,5,21,17,30,556.0,81.0,4.4,15.6,255.0,59.39,47.23
2018,5,21,17,45,494.5,72.5,4.35,14.85,206.0,54.72,43.23
2018,5,21,18,0,433.0,64.0,4.3,14.1,157.0,49.86,38.87
2018,5,21,18,15,342.5,53.5,4.15,13.45,114.5,40.98,30.67
2018,5,21,18,30,252.0,43.0,4.0,12.8,72.0,33.43,23.32
2018,5,21,18,45,151.0,27.5,3.85,12.1,42.5,21.66,9.4
2018,5,21,19,0,50.0,12.0,3.7,11.4,13.0,10.91,0.0
2018,5,21,19,15,25.0,6.0,3.6,11.1,6.5,0.0,0.0
2018,5,21,19,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.25,9.9,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.1,9.55,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.05,9.45,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.0,9.35,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,2.95,9.25,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.65,9.05,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,22,4,45,20.5,4.5,2.5,9.05,4.5,0.0,0.0
2018,5,22,5,0,41.0,9.0,2.5,9.1,9.0,16.43,0.0
2018,5,22,5,15,149.0,22.5,2.5,9.3,36.0,71.53,19.88
2018,5,22,5,30,257.0,36.0,2.5,9.5,63.0,136.53,100.48
2018,5,22,5,45,345.0,46.5,2.55,9.75,103.5,197.65,156.46
2018,5,22,6,0,433.0,57.0,2.6,10.0,144.0,268.24,219.49
2018,5,22,6,15,441.5,69.5,2.5,10.35,180.0,311.39,258.83
2018,5,22,6,30,450.0,82.0,2.4,10.7,216.0,349.81,292.57
2018,5,22,6,45,491.5,91.5,2.35,11.05,264.0,414.13,345.8
2018,5,22,7,0,533.0,101.0,2.3,11.4,312.0,476.5,395.63
2018,5,22,7,15,565.0,110.5,2.2,11.95,362.0,534.81,440.04
2018,5,22,7,30,597.0,120.0,2.1,12.5,412.0,594.33,483.76
2018,5,22,7,45,672.0,114.0,2.0,13.05,476.0,670.41,538.72
2018,5,22,8,0,747.0,108.0,1.9,13.6,540.0,746.39,589.99
2018,5,22,8,15,785.0,105.5,1.85,14.2,593.5,801.54,624.98
2018,5,22,8,30,823.0,103.0,1.8,14.8,647.0,856.22,658.89
2018,5,22,8,45,837.5,105.0,1.8,15.35,690.5,885.5,675.3
2018,5,22,9,0,852.0,107.0,1.8,15.9,734.0,920.45,695.65
2018,5,22,9,15,865.5,108.0,1.85,16.4,773.5,950.72,713.33
2018,5,22,9,30,879.0,109.0,1.9,16.9,813.0,978.1,729.04
2018,5,22,9,45,890.0,108.5,2.0,17.45,846.5,998.31,740.52
2018,5,22,10,0,901.0,108.0,2.1,18.0,880.0,1015.19,749.92
2018,5,22,10,15,907.0,109.0,2.25,18.35,906.5,1025.17,756.09
2018,5,22,10,30,913.0,110.0,2.4,18.7,933.0,1031.46,759.97
2018,5,22,10,45,917.5,110.5,2.5,19.1,952.5,1032.0,759.52
2018,5,22,11,0,922.0,111.0,2.6,19.5,972.0,1028.77,756.75
2018,5,22,11,15,924.5,111.5,2.75,19.7,984.5,1019.81,751.42
2018,5,22,11,30,927.0,112.0,2.9,19.9,997.0,1007.15,743.71
2018,5,22,11,45,928.0,112.0,3.05,20.1,1001.5,988.98,732.35
2018,5,22,12,0,929.0,112.0,3.2,20.3,1006.0,967.33,718.66
2018,5,22,12,15,926.5,113.5,3.3,20.35,1002.5,940.59,701.53
2018,5,22,12,30,924.0,115.0,3.4,20.4,999.0,910.75,682.24
2018,5,22,12,45,919.0,116.5,3.55,20.45,987.5,875.88,659.66
2018,5,22,13,0,914.0,118.0,3.7,20.5,976.0,838.37,635.01
2018,5,22,13,15,910.5,117.5,3.75,20.4,958.0,797.79,607.81
2018,5,22,13,30,907.0,117.0,3.8,20.3,940.0,754.82,578.4
2018,5,22,13,45,901.0,116.5,3.9,20.2,915.0,707.97,544.05
2018,5,22,14,0,895.0,116.0,4.0,20.1,890.0,659.33,507.45
2018,5,22,14,15,887.0,114.5,4.0,19.85,858.0,607.15,467.17
2018,5,22,14,30,879.0,113.0,4.0,19.6,826.0,553.82,424.81
2018,5,22,14,45,868.5,111.0,4.05,19.4,788.0,498.04,379.26
2018,5,22,15,0,858.0,109.0,4.1,19.2,750.0,441.87,331.98
2018,5,22,15,15,845.0,107.0,4.1,19.2,707.5,384.68,282.35
2018,5,22,15,30,832.0,105.0,4.1,19.2,665.0,322.39,227.92
2018,5,22,15,45,814.5,102.0,4.05,18.6,618.0,263.82,176.88
2018,5,22,16,0,797.0,99.0,4.0,18.0,571.0,206.79,128.65
2018,5,22,16,15,774.5,95.5,3.95,17.6,521.0,150.61,86.1
2018,5,22,16,30,752.0,92.0,3.9,17.2,471.0,97.06,56.31
2018,5,22,16,45,721.5,87.5,3.9,16.8,419.0,58.36,45.59
2018,5,22,17,0,691.0,83.0,3.9,16.4,367.0,57.0,44.69
2018,5,22,17,15,649.5,78.0,3.8,15.85,315.5,55.12,43.29
2018,5,22,17,30,608.0,73.0,3.7,15.3,264.0,53.16,41.76
2018,5,22,17,45,547.0,66.0,3.65,14.7,214.0,49.41,38.55
2018,5,22,18,0,486.0,59.0,3.6,14.1,164.0,45.55,35.06
2018,5,22,18,15,395.0,49.5,3.45,13.55,120.0,39.26,29.17
2018,5,22,18,30,304.0,40.0,3.3,13.0,76.0,32.78,22.8
2018,5,22,18,45,187.0,26.0,3.15,12.45,45.0,20.47,9.08
2018,5,22,19,0,70.0,12.0,3.0,11.9,14.0,10.91,0.0
2018,5,22,19,15,35.0,6.0,2.95,11.6,7.0,0.0,0.0
2018,5,22,19,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,23,4,45,23.0,4.0,1.7,9.1,4.5,0.0,0.0
2018,5,23,5,0,46.0,8.0,1.7,9.2,9.0,16.52,0.0
2018,5,23,5,15,160.0,22.0,1.7,9.4,37.0,73.88,24.36
2018,5,23,5,30,274.0,36.0,1.7,9.6,65.0,141.6,104.33
2018,5,23,5,45,362.0,46.0,1.75,9.85,106.0,203.37,160.66
2018,5,23,6,0,450.0,56.0,1.8,10.1,147.0,274.3,223.66
2018,5,23,6,15,460.5,69.0,1.75,10.5,185.0,319.84,264.62
2018,5,23,6,30,471.0,82.0,1.7,10.9,223.0,365.68,303.93
2018,5,23,6,45,498.0,94.0,1.65,11.25,268.5,420.28,348.58
2018,5,23,7,0,525.0,106.0,1.6,11.6,314.0,476.35,392.6
2018,5,23,7,15,506.5,127.0,1.6,12.2,350.5,506.05,413.98
2018,5,23,7,30,488.0,148.0,1.6,12.8,387.0,538.45,436.57
2018,5,23,7,45,451.5,173.0,1.6,13.4,412.5,558.06,448.38
2018,5,23,8,0,415.0,198.0,1.6,14.0,438.0,572.95,456.32
2018,5,23,8,15,463.0,203.0,1.7,14.55,492.0,633.26,500.09
2018,5,23,8,30,511.0,208.0,1.8,15.1,546.0,694.96,543.54
2018,5,23,8,45,632.5,179.5,1.9,15.7,626.0,794.98,614.42
2018,5,23,9,0,754.0,151.0,2.0,16.3,706.0,885.72,674.21
2018,5,23,9,15,822.5,128.5,2.1,16.75,763.5,941.19,709.23
2018,5,23,9,30,891.0,106.0,2.2,17.2,821.0,985.73,736.88
2018,5,23,9,45,901.5,106.0,2.35,17.65,854.5,1006.17,749.09
2018,5,23,10,0,912.0,106.0,2.5,18.1,888.0,1023.22,759.34
2018,5,23,10,15,918.5,106.0,2.6,18.4,914.5,1032.75,764.64
2018,5,23,10,30,925.0,106.0,2.7,18.7,941.0,1038.58,767.7
2018,5,23,10,45,930.0,106.5,2.8,19.05,961.0,1039.66,767.63
2018,5,23,11,0,935.0,107.0,2.9,19.4,981.0,1036.92,765.21
2018,5,23,11,15,937.5,107.5,2.95,19.6,993.5,1027.91,758.78
2018,5,23,11,30,940.0,108.0,3.0,19.8,1006.0,1015.16,750.04
2018,5,23,11,45,942.0,107.5,3.1,20.05,1011.0,997.31,738.31
2018,5,23,12,0,944.0,107.0,3.2,20.3,1016.0,975.91,724.27
2018,5,23,12,15,944.5,106.0,3.2,20.4,1013.0,949.26,706.41
2018,5,23,12,30,945.0,105.0,3.2,20.5,1010.0,919.36,686.4
