Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,8,0,858.0,78.0,1.3,24.9,583.0,781.21,582.52
2018,6,12,8,15,873.5,80.5,1.35,25.5,631.0,826.2,609.35
2018,6,12,8,30,889.0,83.0,1.4,26.1,679.0,869.27,634.52
2018,6,12,8,45,901.0,85.0,1.4,26.75,722.5,906.44,654.75
2018,6,12,9,0,913.0,87.0,1.4,27.4,766.0,940.98,673.04
2018,6,12,9,15,923.0,88.0,1.5,27.8,805.0,969.66,689.58
2018,6,12,9,30,933.0,89.0,1.6,28.2,844.0,995.2,704.18
2018,6,12,9,45,941.0,89.5,1.65,28.6,877.5,1014.94,714.52
2018,6,12,10,0,949.0,90.0,1.7,29.0,911.0,1031.17,722.79
2018,6,12,10,15,954.0,90.5,1.85,29.3,937.5,1040.79,728.8
2018,6,12,10,30,959.0,91.0,2.0,29.6,964.0,1046.63,732.57
2018,6,12,10,45,961.5,92.0,2.1,29.85,983.5,1046.69,732.4
2018,6,12,11,0,964.0,93.0,2.2,30.1,1003.0,1042.88,729.98
2018,6,12,11,15,966.0,93.5,2.35,30.25,1015.5,1034.23,725.5
2018,6,12,11,30,968.0,94.0,2.5,30.4,1028.0,1021.79,718.68
2018,6,12,11,45,969.0,94.5,2.6,30.5,1033.5,1004.69,708.61
2018,6,12,12,0,970.0,95.0,2.7,30.6,1039.0,984.0,696.29
2018,6,12,12,15,967.5,95.5,2.85,30.6,1035.5,956.73,680.44
2018,6,12,12,30,965.0,96.0,3.0,30.6,1032.0,926.31,662.4
2018,6,12,12,45,961.0,97.0,3.1,30.6,1021.0,892.05,641.33
2018,6,12,13,0,957.0,98.0,3.2,30.6,1010.0,854.99,618.2
2018,6,12,13,15,953.0,98.0,3.35,30.45,992.5,814.38,593.07
2018,6,12,13,30,949.0,98.0,3.5,30.3,975.0,771.3,565.86
2018,6,12,13,45,944.5,96.5,3.6,30.2,950.5,724.3,533.72
2018,6,12,14,0,940.0,95.0,3.7,30.1,926.0,675.28,498.62
2018,6,12,14,15,933.0,94.5,3.75,29.85,895.0,623.83,460.84
2018,6,12,14,30,926.0,94.0,3.8,29.6,864.0,571.01,420.85
2018,6,12,14,45,917.0,92.5,3.9,29.35,827.0,515.28,377.51
2018,6,12,15,0,908.0,91.0,4.0,29.1,790.0,458.89,332.18
2018,6,12,15,15,897.0,89.0,4.0,29.1,748.0,400.95,283.93
2018,6,12,15,30,886.0,87.0,4.0,29.1,706.0,343.06,234.7
2018,6,12,15,45,871.5,85.0,4.05,28.4,660.0,284.61,185.38
2018,6,12,16,0,857.0,83.0,4.1,27.7,614.0,227.09,137.63
2018,6,12,16,15,838.0,80.5,4.1,27.3,564.5,169.79,93.7
2018,6,12,16,30,819.0,78.0,4.1,26.9,515.0,106.44,53.42
2018,6,12,16,45,794.5,75.0,4.05,26.45,464.0,54.36,40.29
2018,6,12,17,0,770.0,72.0,4.0,26.0,413.0,53.49,39.83
2018,6,12,17,15,736.0,68.0,3.9,25.35,361.0,51.73,38.6
2018,6,12,17,30,702.0,64.0,3.8,24.7,309.0,49.9,37.28
2018,6,12,17,45,653.5,59.5,3.7,24.05,258.5,47.52,35.42
2018,6,12,18,0,605.0,55.0,3.6,23.4,208.0,41.26,30.1
2018,6,12,18,15,531.5,49.0,3.35,22.5,161.0,37.71,27.0
2018,6,12,18,30,458.0,43.0,3.1,21.6,114.0,34.14,23.66
2018,6,12,18,45,341.5,34.0,2.8,20.7,76.5,27.72,17.5
2018,6,12,19,0,225.0,25.0,2.5,19.8,39.0,21.14,6.46
2018,6,12,19,15,118.0,13.5,2.45,19.25,20.5,12.28,0.0
2018,6,12,19,30,11.0,2.0,2.4,18.7,2.0,0.0,0.0
2018,6,12,19,45,5.5,1.0,2.35,18.1,1.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.2,17.15,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,1.95,15.95,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,6,13,4,45,56.5,7.0,1.55,12.5,8.5,0.0,0.0
2018,6,13,5,0,113.0,14.0,1.6,12.7,17.0,34.25,0.0
2018,6,13,5,15,254.0,25.0,1.7,13.15,50.5,101.05,58.55
2018,6,13,5,30,395.0,36.0,1.8,13.6,84.0,174.68,127.94
2018,6,13,5,45,485.0,43.0,1.85,14.1,129.0,238.9,185.14
2018,6,13,6,0,575.0,50.0,1.9,14.6,174.0,312.6,249.4
2018,6,13,6,15,632.5,54.5,1.9,15.3,224.5,375.23,303.29
2018,6,13,6,30,690.0,59.0,1.9,16.0,275.0,444.9,360.62
2018,6,13,6,45,729.5,62.5,1.9,16.75,327.5,507.42,410.03
2018,6,13,7,0,769.0,66.0,1.9,17.5,380.0,572.1,459.03
2018,6,13,7,15,797.0,69.0,1.9,18.3,432.5,630.22,501.05
2018,6,13,7,30,825.0,72.0,1.9,19.1,485.0,683.36,536.58
2018,6,13,7,45,846.5,74.5,1.9,19.95,536.0,735.83,570.0
2018,6,13,8,0,868.0,77.0,1.9,20.8,587.0,787.41,601.87
2018,6,13,8,15,883.5,78.5,1.95,21.5,634.5,831.62,628.72
2018,6,13,8,30,899.0,80.0,2.0,22.2,682.0,873.9,653.87
2018,6,13,8,45,911.0,81.5,2.05,22.9,726.0,910.85,675.11
2018,6,13,9,0,923.0,83.0,2.1,23.6,770.0,945.14,694.38
2018,6,13,9,15,930.5,86.0,2.2,24.2,809.0,974.0,710.78
2018,6,13,9,30,938.0,89.0,2.3,24.8,848.0,999.55,725.02
2018,6,13,9,45,943.0,91.5,2.4,25.35,881.0,1018.67,735.29
2018,6,13,10,0,948.0,94.0,2.5,25.9,914.0,1034.13,743.33
2018,6,13,10,15,953.0,95.0,2.65,26.3,941.0,1044.27,749.04
2018,6,13,10,30,958.0,96.0,2.8,26.7,968.0,1050.62,752.45
2018,6,13,10,45,961.5,96.5,2.9,27.1,988.0,1051.13,751.78
2018,6,13,11,0,965.0,97.0,3.0,27.5,1008.0,1047.77,748.82
2018,6,13,11,15,967.0,97.5,3.1,27.75,1020.5,1039.1,743.05
2018,6,13,11,30,969.0,98.0,3.2,28.0,1033.0,1026.63,734.96
2018,6,13,11,45,969.5,98.5,3.35,28.3,1038.5,1009.04,723.9
2018,6,13,12,0,970.0,99.0,3.5,28.6,1044.0,987.88,710.55
2018,6,13,12,15,969.5,99.0,3.55,28.6,1041.5,961.93,694.24
2018,6,13,12,30,969.0,99.0,3.6,28.6,1039.0,932.72,675.79
2018,6,13,12,45,967.0,99.0,3.7,28.6,1029.0,899.12,654.64
2018,6,13,13,0,965.0,99.0,3.8,28.6,1019.0,862.58,631.36
2018,6,13,13,15,962.0,98.0,3.85,28.5,1001.5,821.59,604.88
2018,6,13,13,30,959.0,97.0,3.9,28.4,984.0,778.05,576.38
2018,6,13,13,45,954.0,96.5,3.95,28.3,959.5,731.2,543.81
2018,6,13,14,0,949.0,96.0,4.0,28.2,935.0,682.32,508.23
2018,6,13,14,15,942.5,95.0,4.0,27.95,904.0,630.34,469.57
2018,6,13,14,30,936.0,94.0,4.0,27.7,873.0,576.92,428.67
2018,6,13,14,45,927.5,92.5,4.05,27.45,836.0,520.94,384.67
2018,6,13,15,0,919.0,91.0,4.1,27.2,799.0,464.22,338.65
2018,6,13,15,15,908.0,89.5,4.1,27.2,757.0,406.09,289.85
2018,6,13,15,30,897.0,88.0,4.1,27.2,715.0,347.98,240.03
2018,6,13,15,45,882.5,86.0,4.15,26.4,668.5,288.89,189.88
2018,6,13,16,0,868.0,84.0,4.2,25.6,622.0,230.73,141.24
2018,6,13,16,15,849.0,81.0,4.2,25.05,572.0,172.4,96.11
2018,6,13,16,30,830.0,78.0,4.2,24.5,522.0,108.03,54.62
2018,6,13,16,45,805.0,75.5,4.2,23.95,470.5,54.77,41.08
2018,6,13,17,0,780.0,73.0,4.2,23.4,419.0,54.29,40.96
2018,6,13,17,15,746.0,69.0,4.1,22.7,366.5,52.55,39.75
2018,6,13,17,30,712.0,65.0,4.0,22.0,314.0,50.74,38.45
2018,6,13,17,45,663.5,60.0,3.95,21.25,262.5,47.96,36.24
2018,6,13,18,0,615.0,55.0,3.9,20.5,211.0,41.27,30.5
2018,6,13,18,15,542.0,49.0,3.8,19.7,164.0,37.71,27.34
2018,6,13,18,30,469.0,43.0,3.7,18.9,117.0,34.12,23.94
2018,6,13,18,45,353.0,34.0,3.55,18.1,78.5,27.69,17.73
2018,6,13,19,0,237.0,25.0,3.4,17.3,40.0,21.09,7.03
2018,6,13,19,15,125.0,13.5,3.4,16.75,21.0,12.28,0.0
2018,6,13,19,30,13.0,2.0,3.4,16.2,2.0,0.0,0.0
2018,6,13,19,45,6.5,1.0,3.35,15.65,1.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,14,4,45,54.0,7.0,2.35,11.15,8.5,0.0,0.0
2018,6,14,5,0,108.0,14.0,2.4,11.3,17.0,33.22,0.0
2018,6,14,5,15,248.0,25.5,2.45,11.75,50.5,99.75,58.04
2018,6,14,5,30,388.0,37.0,2.5,12.2,84.0,173.16,127.66
2018,6,14,5,45,480.5,44.0,2.5,12.65,129.5,237.93,185.75
2018,6,14,6,0,573.0,51.0,2.5,13.1,175.0,312.41,251.26
2018,6,14,6,15,632.0,55.5,2.55,13.7,225.5,377.44,307.88
2018,6,14,6,30,691.0,60.0,2.6,14.3,276.0,445.97,365.38
2018,6,14,6,45,732.5,63.5,2.6,14.9,329.0,509.71,416.84
2018,6,14,7,0,774.0,67.0,2.6,15.5,382.0,575.79,468.09
2018,6,14,7,15,802.5,70.0,2.55,16.25,435.0,634.49,511.3
2018,6,14,7,30,831.0,73.0,2.5,17.0,488.0,693.53,551.84
2018,6,14,7,45,852.5,74.5,2.45,17.75,539.0,739.77,581.25
2018,6,14,8,0,874.0,76.0,2.4,18.5,590.0,790.43,613.11
2018,6,14,8,15,890.0,78.0,2.4,19.2,638.0,835.87,640.97
2018,6,14,8,30,906.0,80.0,2.4,19.9,686.0,879.39,666.98
2018,6,14,8,45,918.5,81.0,2.4,20.55,730.5,916.45,688.31
2018,6,14,9,0,931.0,82.0,2.4,21.2,775.0,950.86,707.61
2018,6,14,9,15,941.0,83.0,2.45,21.8,814.5,980.05,723.91
2018,6,14,9,30,951.0,84.0,2.5,22.4,854.0,1006.04,738.07
2018,6,14,9,45,960.0,83.5,2.55,23.0,888.0,1026.05,748.34
2018,6,14,10,0,969.0,83.0,2.6,23.6,922.0,1042.53,756.42
2018,6,14,10,15,974.0,84.5,2.65,24.1,949.5,1053.54,761.38
2018,6,14,10,30,979.0,86.0,2.7,24.6,977.0,1060.67,764.01
2018,6,14,10,45,982.5,86.0,2.8,25.1,997.0,1060.83,762.86
2018,6,14,11,0,986.0,86.0,2.9,25.6,1017.0,1057.08,759.38
2018,6,14,11,15,988.0,86.5,3.0,25.9,1030.0,1048.44,753.51
2018,6,14,11,30,990.0,87.0,3.1,26.2,1043.0,1035.93,745.27
2018,6,14,11,45,991.0,87.5,3.2,26.55,1048.5,1018.68,733.92
2018,6,14,12,0,992.0,88.0,3.3,26.9,1054.0,997.76,720.25
2018,6,14,12,15,990.5,88.5,3.45,26.9,1051.5,971.05,704.16
2018,6,14,12,30,989.0,89.0,3.6,26.9,1049.0,941.05,685.78
2018,6,14,12,45,985.5,90.0,3.7,26.95,1038.5,906.65,663.89
2018,6,14,13,0,982.0,91.0,3.8,27.0,1028.0,869.33,639.86
2018,6,14,13,15,979.0,90.5,3.9,26.85,1010.5,828.27,613.56
2018,6,14,13,30,976.0,90.0,4.0,26.7,993.0,784.59,585.12
2018,6,14,13,45,971.0,89.5,4.1,26.55,968.5,737.11,552.43
2018,6,14,14,0,966.0,89.0,4.2,26.4,944.0,687.57,516.32
2018,6,14,14,15,959.5,88.5,4.25,26.1,913.0,635.3,477.3
2018,6,14,14,30,953.0,88.0,4.3,25.8,882.0,581.54,435.92
2018,6,14,14,45,944.5,86.5,4.35,25.5,844.5,524.77,390.93
2018,6,14,15,0,936.0,85.0,4.4,25.2,807.0,467.22,343.86
2018,6,14,15,15,925.5,83.5,4.4,25.2,765.0,408.42,293.99
2018,6,14,15,30,915.0,82.0,4.4,25.2,723.0,349.58,243.01
2018,6,14,15,45,900.5,81.0,4.4,24.4,676.5,290.32,192.1
2018,6,14,16,0,886.0,80.0,4.4,23.6,630.0,231.95,142.7
2018,6,14,16,15,868.0,77.5,4.35,23.1,580.0,173.12,96.61
2018,6,14,16,30,850.0,75.0,4.3,22.6,530.0,116.09,60.66
2018,6,14,16,45,826.5,72.5,4.2,22.1,478.5,52.78,39.69
2018,6,14,17,0,803.0,70.0,4.1,21.6,427.0,52.19,39.46
2018,6,14,17,15,770.5,66.0,4.0,21.0,374.0,50.35,38.13
2018,6,14,17,30,738.0,62.0,3.9,20.4,321.0,48.43,36.7
2018,6,14,17,45,692.0,57.5,3.75,19.8,269.0,45.96,34.71
2018,6,14,18,0,646.0,53.0,3.6,19.2,217.0,43.45,32.59
2018,6,14,18,15,575.5,47.0,3.4,18.45,169.0,36.13,26.11
2018,6,14,18,30,505.0,41.0,3.2,17.7,121.0,32.42,22.61
2018,6,14,18,45,390.5,32.5,3.0,17.0,81.5,26.33,16.71
2018,6,14,19,0,276.0,24.0,2.8,16.3,42.0,20.1,6.89
2018,6,14,19,15,147.0,13.5,2.75,15.85,22.0,12.28,0.0
2018,6,14,19,30,18.0,3.0,2.7,15.4,2.0,0.0,0.0
2018,6,14,19,45,9.0,1.5,2.6,14.95,1.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,15,4,45,41.5,7.0,2.05,10.65,8.0,0.0,0.0
2018,6,15,5,0,83.0,14.0,2.1,10.8,16.0,28.42,0.0
2018,6,15,5,15,192.5,27.0,2.1,11.2,46.0,86.76,50.44
2018,6,15,5,30,302.0,40.0,2.1,11.6,76.0,149.37,110.58
2018,6,15,5,45,411.0,48.0,2.15,12.0,122.0,216.56,169.62
2018,6,15,6,0,520.0,56.0,2.2,12.4,168.0,295.31,238.14
2018,6,15,6,15,598.0,59.5,2.25,13.0,221.0,365.5,298.68
2018,6,15,6,30,676.0,63.0,2.3,13.6,274.0,440.84,361.54
2018,6,15,6,45,718.5,66.0,2.3,14.15,326.5,503.91,412.48
2018,6,15,7,0,761.0,69.0,2.3,14.7,379.0,569.39,463.35
2018,6,15,7,15,790.0,72.0,2.3,15.35,431.5,627.84,506.77
2018,6,15,7,30,819.0,75.0,2.3,16.0,484.0,686.71,547.85
2018,6,15,7,45,842.0,76.5,2.3,16.65,535.0,733.57,578.29
2018,6,15,8,0,865.0,78.0,2.3,17.3,586.0,785.02,611.41
2018,6,15,8,15,881.5,79.5,2.35,17.95,634.0,830.0,639.57
2018,6,15,8,30,898.0,81.0,2.4,18.6,682.0,873.12,666.04
2018,6,15,8,45,911.5,81.5,2.4,19.25,726.0,910.29,687.62
2018,6,15,9,0,925.0,82.0,2.4,19.9,770.0,944.9,707.24
2018,6,15,9,15,932.5,84.5,2.5,20.45,809.0,973.34,723.79
2018,6,15,9,30,940.0,87.0,2.6,21.0,848.0,998.48,738.17
2018,6,15,9,45,945.0,89.5,2.7,21.55,881.0,1017.75,748.72
2018,6,15,10,0,950.0,92.0,2.8,22.1,914.0,1033.36,756.98
2018,6,15,10,15,955.5,92.5,2.95,22.45,941.0,1043.61,762.9
2018,6,15,10,30,961.0,93.0,3.1,22.8,968.0,1050.08,766.49
2018,6,15,10,45,965.0,93.0,3.2,23.15,988.0,1050.71,765.98
2018,6,15,11,0,969.0,93.0,3.3,23.5,1008.0,1047.49,763.12
2018,6,15,11,15,971.5,93.5,3.4,23.7,1021.0,1039.45,757.7
2018,6,15,11,30,974.0,94.0,3.5,23.9,1034.0,1027.58,749.9
2018,6,15,11,45,974.5,94.5,3.6,24.1,1039.5,1010.07,738.49
2018,6,15,12,0,975.0,95.0,3.7,24.3,1045.0,988.99,724.79
2018,6,15,12,15,971.0,97.5,3.8,24.3,1041.5,962.28,707.92
2018,6,15,12,30,967.0,100.0,3.9,24.3,1038.0,932.43,688.89
2018,6,15,12,45,961.5,101.5,4.0,24.3,1026.5,897.43,666.27
2018,6,15,13,0,956.0,103.0,4.1,24.3,1015.0,859.7,641.61
2018,6,15,13,15,952.0,103.0,4.2,24.15,997.5,819.24,615.19
2018,6,15,13,30,948.0,103.0,4.3,24.0,980.0,776.31,586.73
2018,6,15,13,45,942.5,102.5,4.35,23.85,955.5,729.65,553.48
2018,6,15,14,0,937.0,102.0,4.4,23.7,931.0,681.02,517.38
2018,6,15,14,15,930.5,101.0,4.45,23.4,900.5,629.66,478.65
2018,6,15,14,30,924.0,100.0,4.5,23.1,870.0,576.87,437.61
2018,6,15,14,45,914.5,98.5,4.55,22.85,833.0,521.06,392.87
2018,6,15,15,0,905.0,97.0,4.6,22.6,796.0,464.63,346.18
2018,6,15,15,15,893.5,95.0,4.6,22.6,753.5,406.69,296.59
2018,6,15,15,30,882.0,93.0,4.6,22.6,711.0,348.85,246.07
2018,6,15,15,45,867.0,90.5,4.75,21.7,664.5,290.09,195.41
2018,6,15,16,0,852.0,88.0,4.9,20.8,618.0,232.34,146.21
2018,6,15,16,15,833.5,85.0,4.9,20.15,568.5,167.43,94.69
2018,6,15,16,30,815.0,82.0,4.9,19.5,519.0,111.6,58.7
2018,6,15,16,45,790.5,78.5,4.9,18.9,468.0,57.53,44.35
2018,6,15,17,0,766.0,75.0,4.9,18.3,417.0,55.61,43.0
2018,6,15,17,15,733.0,71.0,4.8,17.6,365.0,53.96,41.84
2018,6,15,17,30,700.0,67.0,4.7,16.9,313.0,52.24,40.59
2018,6,15,17,45,654.5,61.5,4.6,16.2,262.5,44.88,34.29
2018,6,15,18,0,609.0,56.0,4.5,15.5,212.0,41.97,31.79
2018,6,15,18,15,540.0,49.5,4.3,14.95,165.0,38.04,28.22
2018,6,15,18,30,471.0,43.0,4.1,14.4,118.0,34.04,24.38
2018,6,15,18,45,360.0,34.5,3.95,13.8,80.0,28.06,18.48
2018,6,15,19,0,249.0,26.0,3.8,13.2,42.0,21.98,8.6
2018,6,15,19,15,131.5,14.0,3.7,12.9,22.0,12.73,0.0
2018,6,15,19,30,14.0,2.0,3.6,12.6,2.0,0.0,0.0
2018,6,15,19,45,7.0,1.0,3.5,12.3,1.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.25,10.75,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,6,16,4,45,48.5,7.0,2.4,9.45,8.5,0.0,0.0
2018,6,16,5,0,97.0,14.0,2.4,9.5,17.0,30.99,0.0
2018,6,16,5,15,232.0,26.5,2.4,9.7,50.0,96.08,55.99
2018,6,16,5,30,367.0,39.0,2.4,9.9,83.0,167.92,124.83
2018,6,16,5,45,434.0,47.5,2.4,10.15,123.5,223.97,176.52
2018,6,16,6,0,501.0,56.0,2.4,10.4,164.0,286.93,233.28
2018,6,16,6,15,443.0,76.5,2.4,10.8,190.5,306.54,253.42
2018,6,16,6,30,385.0,97.0,2.4,11.2,217.0,322.94,268.77
2018,6,16,6,45,418.5,109.5,2.4,11.6,261.5,376.09,312.99
2018,6,16,7,0,452.0,122.0,2.4,12.0,306.0,431.63,357.62
2018,6,16,7,15,473.5,133.5,2.4,12.55,349.0,480.04,395.0
2018,6,16,7,30,495.0,145.0,2.4,13.1,392.0,529.07,431.78
2018,6,16,7,45,544.0,148.0,2.4,13.7,445.5,596.43,481.77
2018,6,16,8,0,593.0,151.0,2.4,14.3,499.0,659.98,527.5
2018,6,16,8,15,665.5,141.0,2.45,14.85,562.0,730.16,577.16
2018,6,16,8,30,738.0,131.0,2.5,15.4,625.0,802.14,625.79
2018,6,16,8,45,831.5,108.5,2.55,16.0,699.5,876.86,674.97
2018,6,16,9,0,925.0,86.0,2.6,16.6,774.0,948.97,721.1
2018,6,16,9,15,934.5,87.0,2.7,17.1,813.0,977.6,737.79
2018,6,16,9,30,944.0,88.0,2.8,17.6,852.0,1003.04,752.72
2018,6,16,9,45,951.0,89.0,2.85,18.1,885.5,1022.71,763.35
2018,6,16,10,0,958.0,90.0,2.9,18.6,919.0,1038.79,771.69
2018,6,16,10,15,962.0,91.5,3.0,18.95,945.5,1048.74,777.02
2018,6,16,10,30,966.0,93.0,3.1,19.3,972.0,1054.86,779.98
2018,6,16,10,45,969.5,93.5,3.15,19.65,992.0,1055.56,779.09
2018,6,16,11,0,973.0,94.0,3.2,20.0,1012.0,1052.38,775.82
2018,6,16,11,15,975.0,94.5,3.3,20.15,1025.0,1043.85,770.21
2018,6,16,11,30,977.0,95.0,3.4,20.3,1038.0,1031.5,762.19
2018,6,16,11,45,977.5,95.0,3.45,20.5,1043.0,1013.51,750.0
2018,6,16,12,0,978.0,95.0,3.5,20.7,1048.0,991.93,735.52
2018,6,16,12,15,973.5,97.0,3.55,20.7,1044.0,964.3,717.58
2018,6,16,12,30,969.0,99.0,3.6,20.7,1040.0,933.55,697.51
2018,6,16,12,45,963.5,102.0,3.65,20.75,1029.5,899.9,675.26
2018,6,16,13,0,958.0,105.0,3.7,20.8,1019.0,863.47,650.97
2018,6,16,13,15,954.5,104.0,3.75,20.75,1001.5,822.48,623.57
2018,6,16,13,30,951.0,103.0,3.8,20.7,984.0,778.98,594.15
2018,6,16,13,45,946.0,102.5,3.85,20.65,959.5,732.56,560.75
2018,6,16,14,0,941.0,102.0,3.9,20.6,935.0,684.13,524.4
2018,6,16,14,15,934.5,100.5,3.95,20.45,904.0,632.19,484.67
2018,6,16,14,30,928.0,99.0,4.0,20.3,873.0,578.84,442.66
2018,6,16,14,45,919.0,97.5,4.05,20.1,836.0,523.1,397.58
2018,6,16,15,0,910.0,96.0,4.1,19.9,799.0,466.67,350.51
2018,6,16,15,15,898.5,94.5,4.1,19.9,757.0,408.88,300.72
2018,6,16,15,30,887.0,93.0,4.1,19.9,715.0,351.17,249.95
2018,6,16,15,45,871.5,91.0,4.15,19.3,668.5,292.39,198.59
2018,6,16,16,0,856.0,89.0,4.2,18.7,622.0,234.65,148.88
2018,6,16,16,15,835.5,86.5,4.25,18.25,572.0,169.63,96.94
2018,6,16,16,30,815.0,84.0,4.3,17.8,522.0,113.88,60.7
2018,6,16,16,45,789.0,81.0,4.3,17.4,470.5,60.15,46.89
2018,6,16,17,0,763.0,78.0,4.3,17.0,419.0,57.84,45.17
2018,6,16,17,15,728.5,74.0,4.3,16.45,367.0,56.27,44.07
2018,6,16,17,30,694.0,70.0,4.3,15.9,315.0,49.84,38.64
2018,6,16,17,45,643.5,65.5,4.25,15.4,264.0,47.88,37.07
2018,6,16,18,0,593.0,61.0,4.2,14.9,213.0,45.91,35.39
2018,6,16,18,15,516.5,54.0,4.1,14.4,165.5,41.73,31.57
2018,6,16,18,30,440.0,47.0,4.0,13.9,118.0,37.48,27.48
2018,6,16,18,45,322.5,37.5,3.9,13.4,80.0,30.76,20.86
2018,6,16,19,0,205.0,28.0,3.8,12.9,42.0,22.16,9.07
2018,6,16,19,15,107.5,15.0,3.8,12.7,22.0,13.64,0.0
2018,6,16,19,30,10.0,2.0,3.8,12.5,2.0,0.0,0.0
2018,6,16,19,45,5.0,1.0,3.75,12.3,1.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,6,17,4,45,46.5,7.0,1.25,9.85,8.5,0.0,0.0
2018,6,17,5,0,93.0,14.0,1.2,9.9,17.0,30.17,0.0
2018,6,17,5,15,226.0,26.5,1.2,10.2,49.5,94.29,54.49
2018,6,17,5,30,359.0,39.0,1.2,10.5,82.0,165.14,122.08
2018,6,17,5,45,445.5,47.0,1.2,10.75,125.5,227.2,177.72
2018,6,17,6,0,532.0,55.0,1.2,11.0,169.0,298.3,240.16
2018,6,17,6,15,596.0,60.5,1.2,11.45,220.0,364.68,297.33
2018,6,17,6,30,660.0,66.0,1.2,11.9,271.0,436.74,356.93
2018,6,17,6,45,701.0,69.0,1.25,12.4,322.5,496.07,404.63
2018,6,17,7,0,742.0,72.0,1.3,12.9,374.0,559.81,453.92
2018,6,17,7,15,770.0,76.0,1.35,13.45,426.0,617.92,497.01
2018,6,17,7,30,798.0,80.0,1.4,14.0,478.0,676.42,538.2
2018,6,17,7,45,819.5,82.5,1.4,14.55,528.0,728.27,572.03
2018,6,17,8,0,841.0,85.0,1.4,15.1,578.0,772.95,600.04
2018,6,17,8,15,857.0,87.0,1.5,15.7,625.5,817.24,628.28
2018,6,17,8,30,873.0,89.0,1.6,16.3,673.0,859.71,654.88
2018,6,17,8,45,885.5,91.0,1.7,16.85,716.5,896.98,677.78
2018,6,17,9,0,898.0,93.0,1.8,17.4,760.0,931.69,698.82
2018,6,17,9,15,907.0,94.5,1.9,17.8,798.5,959.79,715.76
2018,6,17,9,30,916.0,96.0,2.0,18.2,837.0,984.78,730.68
2018,6,17,9,45,923.5,97.5,2.15,18.65,870.5,1005.02,742.98
2018,6,17,10,0,931.0,99.0,2.3,19.1,904.0,1021.78,753.07
2018,6,17,10,15,937.5,99.0,2.4,19.4,931.0,1032.38,759.09
2018,6,17,10,30,944.0,99.0,2.5,19.7,958.0,1039.29,762.87
2018,6,17,10,45,948.0,100.0,2.6,20.0,978.5,1041.0,763.4
2018,6,17,11,0,952.0,101.0,2.7,20.3,999.0,1038.88,761.59
2018,6,17,11,15,954.5,101.0,2.85,20.5,1012.0,1030.48,756.58
2018,6,17,11,30,957.0,101.0,3.0,20.7,1025.0,1018.35,749.18
2018,6,17,11,45,957.5,101.5,3.1,20.85,1030.0,1001.13,738.18
2018,6,17,12,0,958.0,102.0,3.2,21.0,1035.0,980.4,724.9
2018,6,17,12,15,956.0,102.5,3.3,21.1,1032.0,954.04,707.99
2018,6,17,12,30,954.0,103.0,3.4,21.2,1029.0,924.55,688.92
2018,6,17,12,45,950.0,104.0,3.5,21.25,1018.5,890.82,666.98
2018,6,17,13,0,946.0,105.0,3.6,21.3,1008.0,854.32,642.96
2018,6,17,13,15,943.0,104.0,3.65,21.25,991.0,814.21,616.21
2018,6,17,13,30,940.0,103.0,3.7,21.2,974.0,771.59,587.44
2018,6,17,13,45,936.0,102.0,3.7,21.15,950.5,725.95,554.47
2018,6,17,14,0,932.0,101.0,3.7,21.1,927.0,678.23,518.6
2018,6,17,14,15,925.5,100.0,3.75,20.95,896.5,627.2,479.67
2018,6,17,14,30,919.0,99.0,3.8,20.8,866.0,574.75,438.48
2018,6,17,14,45,911.0,97.0,3.8,20.7,829.5,519.59,393.77
2018,6,17,15,0,903.0,95.0,3.8,20.6,793.0,463.65,347.09
2018,6,17,15,15,892.0,93.0,3.8,20.6,751.5,406.08,297.72
2018,6,17,15,30,881.0,91.0,3.8,20.6,710.0,348.54,247.32
2018,6,17,15,45,867.0,88.5,3.8,20.1,664.0,290.15,196.33
2018,6,17,16,0,853.0,86.0,3.8,19.6,618.0,232.64,146.85
2018,6,17,16,15,834.0,83.5,3.75,19.3,569.0,175.56,101.29
2018,6,17,16,30,815.0,81.0,3.7,19.0,520.0,112.47,58.99
2018,6,17,16,45,790.5,78.0,3.7,18.65,469.0,58.75,45.44
2018,6,17,17,0,766.0,75.0,3.7,18.3,418.0,55.55,42.94
2018,6,17,17,15,732.5,71.0,3.6,17.85,366.0,53.89,41.74
2018,6,17,17,30,699.0,67.0,3.5,17.4,314.0,52.16,40.44
2018,6,17,17,45,651.5,62.0,3.45,16.95,263.5,45.19,34.46
2018,6,17,18,0,604.0,57.0,3.4,16.5,213.0,42.68,32.3
2018,6,17,18,15,532.5,51.0,3.3,15.9,166.0,39.2,29.15
2018,6,17,18,30,461.0,45.0,3.2,15.3,119.0,35.7,25.77
2018,6,17,18,45,349.5,35.5,3.05,14.75,80.5,28.88,19.16
2018,6,17,19,0,238.0,26.0,2.9,14.2,42.0,21.86,9.09
2018,6,17,19,15,126.0,14.0,2.85,13.8,22.0,12.73,0.0
2018,6,17,19,30,14.0,2.0,2.8,13.4,2.0,0.0,0.0
2018,6,17,19,45,7.0,1.0,2.7,13.05,1.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,6,18,4,45,52.0,6.5,0.85,11.1,8.0,0.0,0.0
2018,6,18,5,0,104.0,13.0,0.9,11.3,16.0,31.23,0.0
2018,6,18,5,15,236.5,25.0,0.9,11.75,48.5,95.25,54.15
2018,6,18,5,30,369.0,37.0,0.9,12.2,81.0,165.97,121.49
2018,6,18,5,45,457.0,44.5,0.9,12.65,125.0,228.31,176.77
2018,6,18,6,0,545.0,52.0,0.9,13.1,169.0,299.92,238.8
2018,6,18,6,15,602.0,57.5,0.95,13.75,218.5,363.55,293.08
2018,6,18,6,30,659.0,63.0,1.0,14.4,268.0,432.15,349.24
2018,6,18,6,45,699.0,67.0,1.0,15.05,319.5,492.13,396.33
2018,6,18,7,0,739.0,71.0,1.0,15.7,371.0,556.24,444.53
2018,6,18,7,15,766.5,74.5,1.1,16.6,422.5,613.28,485.91
2018,6,18,7,30,794.0,78.0,1.2,17.5,474.0,670.68,525.4
2018,6,18,7,45,797.0,86.0,1.35,18.35,518.5,714.83,554.08
2018,6,18,8,0,800.0,94.0,1.5,19.2,563.0,756.69,580.76
2018,6,18,8,15,815.0,98.5,1.6,19.8,610.0,802.01,609.49
2018,6,18,8,30,830.0,103.0,1.7,20.4,657.0,845.51,636.52
2018,6,18,8,45,793.5,127.0,1.8,21.0,685.0,862.8,645.64
2018,6,18,9,0,757.0,151.0,1.9,21.6,713.0,874.07,651.04
2018,6,18,9,15,823.5,129.0,2.05,22.0,769.5,928.0,685.87
2018,6,18,9,30,890.0,107.0,2.2,22.4,826.0,971.58,713.08
2018,6,18,9,45,901.0,106.5,2.3,22.75,860.0,992.63,725.22
2018,6,18,10,0,912.0,106.0,2.4,23.1,894.0,1010.42,735.5
2018,6,18,10,15,905.0,115.0,2.45,23.35,917.5,1016.87,738.35
2018,6,18,10,30,898.0,124.0,2.5,23.6,941.0,1019.3,738.85
2018,6,18,10,45,914.5,117.0,2.6,23.85,964.5,1025.13,742.18
2018,6,18,11,0,931.0,110.0,2.7,24.1,988.0,1027.33,743.24
2018,6,18,11,15,933.5,110.5,2.8,24.3,1001.0,1019.53,738.14
2018,6,18,11,30,936.0,111.0,2.9,24.5,1014.0,1008.06,730.82
2018,6,18,11,45,937.0,110.5,3.0,24.65,1019.0,990.62,719.84
2018,6,18,12,0,938.0,110.0,3.1,24.8,1024.0,969.76,706.66
2018,6,18,12,15,940.5,107.5,3.2,24.9,1022.5,945.1,691.12
2018,6,18,12,30,943.0,105.0,3.3,25.0,1021.0,917.2,673.38
2018,6,18,12,45,946.0,101.5,3.4,25.05,1012.5,885.65,653.21
2018,6,18,13,0,949.0,98.0,3.5,25.1,1004.0,850.96,630.78
2018,6,18,13,15,946.0,97.5,3.6,25.1,987.5,811.28,604.85
2018,6,18,13,30,943.0,97.0,3.7,25.1,971.0,769.08,576.9
2018,6,18,13,45,938.5,96.0,3.8,25.05,947.0,723.06,544.7
2018,6,18,14,0,934.0,95.0,3.9,25.0,923.0,675.02,509.38
2018,6,18,14,15,928.0,94.0,3.95,24.85,893.0,624.27,471.11
2018,6,18,14,30,922.0,93.0,4.0,24.7,863.0,572.06,430.58
2018,6,18,14,45,914.0,91.5,4.05,24.6,827.0,517.23,386.75
2018,6,18,15,0,906.0,90.0,4.1,24.5,791.0,461.62,340.92
2018,6,18,15,15,895.0,88.5,4.1,24.5,749.5,404.36,292.38
2018,6,18,15,30,884.0,87.0,4.1,24.5,708.0,347.12,242.8
2018,6,18,15,45,870.5,84.5,4.1,24.0,662.5,288.75,192.44
2018,6,18,16,0,857.0,82.0,4.1,23.5,617.0,231.2,143.48
2018,6,18,16,15,839.5,79.5,4.1,23.15,568.5,174.15,98.42
2018,6,18,16,30,822.0,77.0,4.1,22.8,520.0,118.82,62.77
2018,6,18,16,45,799.0,74.0,4.1,22.45,469.5,56.74,43.0
2018,6,18,17,0,776.0,71.0,4.1,22.1,419.0,52.6,39.72
2018,6,18,17,15,744.0,67.5,4.0,21.65,367.5,51.2,38.75
2018,6,18,17,30,712.0,64.0,3.9,21.2,316.0,49.76,37.72
2018,6,18,17,45,667.0,59.0,3.8,20.7,265.5,46.96,35.45
2018,6,18,18,0,622.0,54.0,3.7,20.2,215.0,40.34,29.74
2018,6,18,18,15,553.0,48.0,3.45,19.5,168.0,36.74,26.55
2018,6,18,18,30,484.0,42.0,3.2,18.8,121.0,33.09,23.11
2018,6,18,18,45,373.5,33.5,2.9,18.15,82.0,27.05,17.32
2018,6,18,19,0,263.0,25.0,2.6,17.5,43.0,20.87,8.48
2018,6,18,19,15,140.0,13.5,2.5,17.05,22.5,12.28,0.0
2018,6,18,19,30,17.0,2.0,2.4,16.6,2.0,0.0,0.0
2018,6,18,19,45,8.5,1.0,2.35,16.15,1.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,19,4,45,61.0,7.0,1.4,12.65,8.5,0.0,0.0
2018,6,19,5,0,122.0,14.0,1.5,12.9,17.0,35.4,0.0
2018,6,19,5,15,264.0,24.5,1.55,13.35,50.0,101.15,56.64
2018,6,19,5,30,406.0,35.0,1.6,13.8,83.0,174.81,127.08
2018,6,19,5,45,493.5,41.5,1.65,14.3,127.5,237.7,183.26
2018,6,19,6,0,581.0,48.0,1.7,14.8,172.0,309.81,246.2
2018,6,19,6,15,636.5,52.0,1.7,15.45,221.5,371.17,299.12
2018,6,19,6,30,692.0,56.0,1.7,16.1,271.0,439.13,355.17
2018,6,19,6,45,730.5,59.5,1.75,16.75,323.0,501.01,404.43
2018,6,19,7,0,769.0,63.0,1.8,17.4,375.0,565.0,453.35
2018,6,19,7,15,796.0,66.0,1.8,18.1,427.0,622.41,495.14
2018,6,19,7,30,823.0,69.0,1.8,18.8,479.0,674.93,530.58
2018,6,19,7,45,843.5,71.5,1.8,19.5,529.5,726.66,563.87
2018,6,19,8,0,864.0,74.0,1.8,20.2,580.0,777.46,595.66
2018,6,19,8,15,879.0,76.0,1.8,20.95,627.5,821.87,622.18
2018,6,19,8,30,894.0,78.0,1.8,21.7,675.0,864.34,646.89
2018,6,19,8,45,906.0,79.5,1.8,22.5,718.5,901.38,667.41
2018,6,19,9,0,918.0,81.0,1.8,23.3,762.0,935.79,685.92
2018,6,19,9,15,926.0,82.5,1.85,23.9,800.5,963.61,701.09
2018,6,19,9,30,934.0,84.0,1.9,24.5,839.0,988.22,714.2
2018,6,19,9,45,939.5,86.5,1.9,25.05,872.5,1008.13,723.83
2018,6,19,10,0,945.0,89.0,1.9,25.6,906.0,1024.44,731.25
2018,6,19,10,15,951.0,90.0,2.0,25.95,933.5,1035.92,737.61
2018,6,19,10,30,957.0,91.0,2.1,26.3,961.0,1043.65,741.74
2018,6,19,10,45,961.0,91.5,2.15,26.65,981.5,1045.07,741.44
2018,6,19,11,0,965.0,92.0,2.2,27.0,1002.0,1042.62,738.92
2018,6,19,11,15,967.5,92.0,2.25,27.2,1015.0,1034.36,733.36
2018,6,19,11,30,970.0,92.0,2.3,27.4,1028.0,1022.31,725.56
2018,6,19,11,45,971.0,92.5,2.4,27.6,1034.0,1005.6,715.45
2018,6,19,12,0,972.0,93.0,2.5,27.8,1040.0,985.29,703.09
2018,6,19,12,15,970.5,93.5,2.6,27.85,1037.5,959.28,687.47
2018,6,19,12,30,969.0,94.0,2.7,27.9,1035.0,930.03,669.68
2018,6,19,12,45,965.0,95.5,2.8,28.0,1025.0,896.5,648.81
2018,6,19,13,0,961.0,97.0,2.9,28.1,1015.0,860.13,625.89
2018,6,19,13,15,958.0,96.5,3.0,28.0,998.0,820.05,600.72
2018,6,19,13,30,955.0,96.0,3.1,27.9,981.0,777.41,573.48
2018,6,19,13,45,951.0,94.5,3.2,27.8,957.0,730.83,541.91
2018,6,19,14,0,947.0,93.0,3.3,27.7,933.0,682.14,507.05
2018,6,19,14,15,940.5,92.0,3.4,27.45,902.5,630.53,469.27
2018,6,19,14,30,934.0,91.0,3.5,27.2,872.0,577.46,429.14
2018,6,19,14,45,926.5,89.5,3.55,26.95,836.0,522.29,385.95
2018,6,19,15,0,919.0,88.0,3.6,26.7,800.0,466.25,340.63
2018,6,19,15,15,908.0,86.5,3.6,26.7,758.0,408.3,292.12
2018,6,19,15,30,897.0,85.0,3.6,26.7,716.0,350.36,242.54
2018,6,19,15,45,883.5,83.0,3.75,26.05,670.5,291.65,192.59
2018,6,19,16,0,870.0,81.0,3.9,25.4,625.0,233.74,143.85
2018,6,19,16,15,852.0,78.5,3.9,24.95,575.5,175.86,98.46
2018,6,19,16,30,834.0,76.0,3.9,24.5,526.0,119.76,62.45
2018,6,19,16,45,810.0,73.5,3.9,24.05,475.0,57.29,43.17
2018,6,19,17,0,786.0,71.0,3.9,23.6,424.0,52.65,39.51
2018,6,19,17,15,753.0,67.0,3.9,22.95,371.5,50.85,38.24
2018,6,19,17,30,720.0,63.0,3.9,22.3,319.0,48.98,36.86
2018,6,19,17,45,673.0,59.0,3.9,21.65,268.0,46.96,35.3
2018,6,19,18,0,626.0,55.0,3.9,21.0,217.0,41.13,30.32
2018,6,19,18,15,556.0,49.0,3.75,20.15,169.5,37.55,27.18
2018,6,19,18,30,486.0,43.0,3.6,19.3,122.0,33.94,23.8
2018,6,19,18,45,374.0,34.5,3.45,18.45,83.0,27.94,18.06
2018,6,19,19,0,262.0,26.0,3.3,17.6,44.0,21.81,9.31
2018,6,19,19,15,139.0,14.0,3.2,17.1,23.0,12.73,0.0
2018,6,19,19,30,16.0,2.0,3.1,16.6,2.0,0.0,0.0
2018,6,19,19,45,8.0,1.0,3.05,16.1,1.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,6,20,4,45,67.0,6.5,1.55,11.4,8.5,0.0,0.0
2018,6,20,5,0,134.0,13.0,1.7,11.6,17.0,36.62,0.0
2018,6,20,5,15,283.0,23.5,1.75,12.1,51.0,104.47,58.15
2018,6,20,5,30,432.0,34.0,1.8,12.6,85.0,181.24,132.11
2018,6,20,5,45,519.5,39.5,1.9,13.1,130.0,244.31,189.08
2018,6,20,6,0,607.0,45.0,2.0,13.6,175.0,314.85,251.45
2018,6,20,6,15,661.5,50.0,2.0,14.4,226.0,380.12,307.86
2018,6,20,6,30,716.0,55.0,2.0,15.2,277.0,449.95,365.61
2018,6,20,6,45,754.0,58.0,2.05,16.0,329.5,512.14,415.23
2018,6,20,7,0,792.0,61.0,2.1,16.8,382.0,576.34,464.37
2018,6,20,7,15,819.5,64.0,2.15,17.65,435.0,630.43,504.06
2018,6,20,7,30,847.0,67.0,2.2,18.5,488.0,689.12,543.99
2018,6,20,7,45,867.5,69.5,2.25,19.35,539.5,741.87,578.15
2018,6,20,8,0,888.0,72.0,2.3,20.2,591.0,793.64,610.82
2018,6,20,8,15,903.5,73.5,2.3,20.95,639.5,838.78,638.02
2018,6,20,8,30,919.0,75.0,2.3,21.7,688.0,881.95,663.37
2018,6,20,8,45,930.5,76.5,2.35,22.45,732.5,919.32,684.85
2018,6,20,9,0,942.0,78.0,2.4,23.2,777.0,953.97,704.29
2018,6,20,9,15,947.5,81.0,2.45,23.85,815.5,981.74,719.34
2018,6,20,9,30,953.0,84.0,2.5,24.5,854.0,1006.08,732.16
2018,6,20,9,45,955.5,88.0,2.55,25.15,887.0,1025.05,741.51
2018,6,20,10,0,958.0,92.0,2.6,25.8,920.0,1040.22,748.53
2018,6,20,10,15,964.0,92.5,2.7,26.15,947.5,1051.27,754.42
2018,6,20,10,30,970.0,93.0,2.8,26.5,975.0,1058.53,758.03
2018,6,20,10,45,975.0,93.5,2.9,26.85,996.5,1060.93,758.69
2018,6,20,11,0,980.0,94.0,3.0,27.2,1018.0,1059.41,757.02
2018,6,20,11,15,983.0,94.0,3.1,27.35,1032.0,1051.52,752.03
2018,6,20,11,30,986.0,94.0,3.2,27.5,1046.0,1039.76,744.69
2018,6,20,11,45,988.0,94.0,3.35,27.65,1052.5,1023.26,734.79
2018,6,20,12,0,990.0,94.0,3.5,27.8,1059.0,1003.07,722.51
2018,6,20,12,15,989.0,94.0,3.6,27.85,1056.5,976.64,706.08
2018,6,20,12,30,988.0,94.0,3.7,27.9,1054.0,946.89,687.43
2018,6,20,12,45,985.0,95.0,3.8,27.9,1044.0,913.19,666.2
2018,6,20,13,0,982.0,96.0,3.9,27.9,1034.0,876.52,642.81
2018,6,20,13,15,979.0,95.5,4.0,27.8,1017.0,835.71,616.64
2018,6,20,13,30,976.0,95.0,4.1,27.7,1000.0,792.26,588.37
2018,6,20,13,45,972.0,94.0,4.2,27.6,976.0,745.25,556.11
2018,6,20,14,0,968.0,93.0,4.3,27.5,952.0,696.06,520.38
2018,6,20,14,15,962.0,92.0,4.35,27.3,921.0,643.74,481.42
2018,6,20,14,30,956.0,91.0,4.4,27.1,890.0,589.88,440.1
2018,6,20,14,45,949.0,89.0,4.4,26.85,853.5,533.4,395.52
2018,6,20,15,0,942.0,87.0,4.4,26.6,817.0,475.97,348.75
2018,6,20,15,15,931.5,85.5,4.4,26.6,775.0,416.94,299.12
2018,6,20,15,30,921.0,84.0,4.4,26.6,733.0,357.83,248.31
2018,6,20,15,45,907.5,82.5,4.45,26.0,686.5,298.13,197.19
2018,6,20,16,0,894.0,81.0,4.5,25.4,640.0,239.18,147.34
2018,6,20,16,15,877.0,78.0,4.45,24.9,590.0,179.63,100.44
2018,6,20,16,30,860.0,75.0,4.4,24.4,540.0,121.75,62.99
2018,6,20,16,45,837.0,72.0,4.35,23.95,487.5,65.65,50.26
2018,6,20,17,0,814.0,69.0,4.3,23.5,435.0,51.38,38.43
2018,6,20,17,15,782.5,65.5,4.25,22.85,382.0,49.89,37.42
2018,6,20,17,30,751.0,62.0,4.2,22.2,329.0,48.35,36.33
2018,6,20,17,45,706.0,57.5,4.1,21.5,277.0,45.86,34.37
2018,6,20,18,0,661.0,53.0,4.0,20.8,225.0,43.33,32.27
2018,6,20,18,15,592.0,47.0,3.8,19.95,176.0,36.02,25.86
2018,6,20,18,30,523.0,41.0,3.6,19.1,127.0,32.28,22.39
2018,6,20,18,45,409.5,33.5,3.45,18.25,87.0,27.06,17.35
2018,6,20,19,0,296.0,26.0,3.3,17.4,47.0,21.82,9.51
2018,6,20,19,15,158.0,14.5,3.2,16.85,24.5,13.19,0.0
2018,6,20,19,30,20.0,3.0,3.1,16.3,2.0,0.0,0.0
2018,6,20,19,45,10.0,1.5,3.05,15.75,1.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,6,21,4,45,75.5,7.0,1.8,10.6,9.0,0.0,0.0
2018,6,21,5,0,151.0,14.0,1.9,10.8,18.0,40.56,0.0
2018,6,21,5,15,307.0,23.5,1.9,11.25,52.5,109.88,60.71
2018,6,21,5,30,463.0,33.0,1.9,11.7,87.0,189.11,137.99
2018,6,21,5,45,549.5,39.0,1.95,12.2,133.5,251.86,195.24
2018,6,21,6,0,636.0,45.0,2.0,12.7,180.0,326.31,261.11
2018,6,21,6,15,689.0,49.0,2.0,13.45,231.0,391.31,317.62
2018,6,21,6,30,742.0,53.0,2.0,14.2,282.0,460.6,375.23
2018,6,21,6,45,778.5,56.5,2.05,14.95,335.5,523.8,425.85
2018,6,21,7,0,815.0,60.0,2.1,15.7,389.0,584.59,472.66
2018,6,21,7,15,840.5,62.5,2.15,16.55,442.0,642.11,514.93
2018,6,21,7,30,866.0,65.0,2.2,17.4,495.0,699.73,553.95
2018,6,21,7,45,885.0,67.5,2.25,18.2,546.5,752.18,588.01
2018,6,21,8,0,904.0,70.0,2.3,19.0,598.0,803.48,620.47
2018,6,21,8,15,918.5,71.5,2.35,19.75,646.5,848.4,647.94
2018,6,21,8,30,933.0,73.0,2.4,20.5,695.0,891.25,673.56
2018,6,21,8,45,944.0,74.5,2.45,21.3,739.5,928.65,694.99
2018,6,21,9,0,955.0,76.0,2.5,22.1,784.0,963.25,714.32
2018,6,21,9,15,964.5,77.0,2.6,22.65,824.0,992.86,731.37
2018,6,21,9,30,974.0,78.0,2.7,23.2,864.0,1019.2,746.27
2018,6,21,9,45,982.0,77.5,2.8,23.8,898.0,1038.98,756.78
2018,6,21,10,0,990.0,77.0,2.9,24.4,932.0,1055.14,765.05
2018,6,21,10,15,994.5,78.0,2.95,24.9,959.5,1065.73,769.67
2018,6,21,10,30,999.0,79.0,3.0,25.4,987.0,1072.39,771.93
2018,6,21,10,45,1002.0,79.5,3.05,25.85,1007.5,1073.06,770.68
2018,6,21,11,0,1005.0,80.0,3.1,26.3,1028.0,1069.72,767.07
2018,6,21,11,15,1007.0,80.5,3.15,26.7,1041.5,1061.42,760.61
2018,6,21,11,30,1009.0,81.0,3.2,27.1,1055.0,1049.16,751.78
2018,6,21,11,45,1009.5,81.5,3.25,27.55,1060.5,1031.61,739.56
2018,6,21,12,0,1010.0,82.0,3.3,28.0,1066.0,1010.33,725.07
2018,6,21,12,15,1005.5,85.5,3.35,28.15,1063.5,983.81,708.11
2018,6,21,12,30,1001.0,89.0,3.4,28.3,1061.0,953.98,689.02
2018,6,21,12,45,994.5,92.0,3.45,28.45,1050.0,918.88,666.42
2018,6,21,13,0,988.0,95.0,3.5,28.6,1039.0,880.96,641.84
2018,6,21,13,15,985.0,94.5,3.6,28.55,1022.0,839.97,615.78
2018,6,21,13,30,982.0,94.0,3.7,28.5,1005.0,796.33,587.6
2018,6,21,13,45,978.0,93.5,3.75,28.45,981.0,749.53,555.61
2018,6,21,14,0,974.0,93.0,3.8,28.4,957.0,700.53,520.14
2018,6,21,14,15,968.5,91.0,3.85,28.2,926.0,647.4,481.03
2018,6,21,14,30,963.0,89.0,3.9,28.0,895.0,592.67,439.52
2018,6,21,14,45,955.5,87.5,3.95,27.8,858.0,536.04,395.21
2018,6,21,15,0,948.0,86.0,4.0,27.6,821.0,478.48,348.71
2018,6,21,15,15,937.5,84.5,4.0,27.6,778.5,419.14,299.15
2018,6,21,15,30,927.0,83.0,4.0,27.6,736.0,359.71,248.39
2018,6,21,15,45,915.0,80.0,4.05,27.0,689.5,298.89,196.63
2018,6,21,16,0,903.0,77.0,4.1,26.4,643.0,238.69,145.95
2018,6,21,16,15,888.0,75.0,4.05,26.0,594.0,179.69,99.48
2018,6,21,16,30,873.0,73.0,4.0,25.6,545.0,122.07,62.25
2018,6,21,16,45,851.5,69.5,4.0,25.2,492.5,64.89,49.35
2018,6,21,17,0,830.0,66.0,4.0,24.8,440.0,56.81,42.82
2018,6,21,17,15,800.0,62.5,3.85,24.15,387.0,47.7,35.34
2018,6,21,17,30,770.0,59.0,3.7,23.5,334.0,46.05,34.15
2018,6,21,17,45,726.0,55.0,3.55,22.85,281.5,43.87,32.45
2018,6,21,18,0,682.0,51.0,3.4,22.2,229.0,41.66,30.63
2018,6,21,18,15,614.0,45.5,3.1,21.2,179.5,38.01,27.46
2018,6,21,18,30,546.0,40.0,2.8,20.2,130.0,34.35,24.07
2018,6,21,18,45,432.5,32.5,2.55,19.25,89.0,26.18,16.55
2018,6,21,19,0,319.0,25.0,2.3,18.3,48.0,20.85,8.94
2018,6,21,19,15,171.0,14.0,2.25,17.75,25.0,12.73,0.0
2018,6,21,19,30,23.0,3.0,2.2,17.2,2.0,0.0,0.0
2018,6,21,19,45,11.5,1.5,2.15,16.65,1.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.95,15.8,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
