Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,1,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,9,5,45,129.5,10.0,2.5,12.7,16.0,55.04,0.0
2018,9,9,6,0,259.0,20.0,2.7,13.0,32.0,143.07,0.0
2018,9,9,6,15,416.0,28.0,2.7,13.55,77.0,255.44,196.47
2018,9,9,6,30,573.0,36.0,2.7,14.1,122.0,365.59,296.68
2018,9,9,6,45,648.5,41.0,2.7,14.6,175.5,447.37,368.45
2018,9,9,7,0,724.0,46.0,2.7,15.1,229.0,535.19,441.43
2018,9,9,7,15,770.0,50.0,2.6,15.8,285.0,607.25,497.14
2018,9,9,7,30,816.0,54.0,2.5,16.5,341.0,675.01,545.23
2018,9,9,7,45,847.5,56.5,2.4,17.25,396.0,737.13,586.85
2018,9,9,8,0,879.0,59.0,2.3,18.0,451.0,799.26,626.73
2018,9,9,8,15,900.5,61.5,2.2,18.8,503.5,852.37,658.63
2018,9,9,8,30,922.0,64.0,2.1,19.6,556.0,903.78,688.31
2018,9,9,8,45,937.5,65.5,2.05,20.4,604.0,946.36,711.67
2018,9,9,9,0,953.0,67.0,2.0,21.2,652.0,986.19,732.74
2018,9,9,9,15,964.0,68.5,1.95,21.95,694.5,1018.65,748.75
2018,9,9,9,30,975.0,70.0,1.9,22.7,737.0,1047.6,762.34
2018,9,9,9,45,982.0,71.0,1.9,23.5,772.0,1068.26,771.13
2018,9,9,10,0,989.0,72.0,1.9,24.3,807.0,1084.94,777.53
2018,9,9,10,15,995.0,73.5,2.0,24.85,836.5,1097.08,783.44
2018,9,9,10,30,1001.0,75.0,2.1,25.4,866.0,1104.98,786.87
2018,9,9,10,45,1006.0,74.5,2.25,25.9,887.0,1105.24,786.52
2018,9,9,11,0,1011.0,74.0,2.4,26.4,908.0,1101.18,783.63
2018,9,9,11,15,1013.5,74.0,2.5,26.75,921.5,1090.87,776.8
2018,9,9,11,30,1016.0,74.0,2.6,27.1,935.0,1076.27,767.43
2018,9,9,11,45,1017.5,74.0,2.75,27.4,940.0,1056.47,755.52
2018,9,9,12,0,1019.0,74.0,2.9,27.7,945.0,1032.53,740.96
2018,9,9,12,15,1015.5,75.5,3.0,27.85,941.0,1001.62,721.87
2018,9,9,12,30,1012.0,77.0,3.1,28.0,937.0,967.02,700.32
2018,9,9,12,45,1006.5,79.0,3.2,28.1,924.5,927.77,675.69
2018,9,9,13,0,1001.0,81.0,3.3,28.2,912.0,885.33,648.72
2018,9,9,13,15,997.0,80.5,3.4,28.15,892.0,838.6,618.92
2018,9,9,13,30,993.0,80.0,3.5,28.1,872.0,789.07,586.8
2018,9,9,13,45,986.5,79.0,3.6,28.05,843.5,734.83,549.62
2018,9,9,14,0,980.0,78.0,3.7,28.0,815.0,678.51,508.57
2018,9,9,14,15,971.0,76.5,3.8,27.75,779.5,618.49,463.86
2018,9,9,14,30,962.0,75.0,3.9,27.5,744.0,557.19,416.54
2018,9,9,14,45,951.0,73.5,3.95,27.3,702.5,494.0,365.87
2018,9,9,15,0,940.0,72.0,4.0,27.1,661.0,430.31,313.02
2018,9,9,15,15,925.0,70.5,4.0,27.1,614.5,365.09,257.26
2018,9,9,15,30,910.0,69.0,4.0,27.1,568.0,300.42,201.09
2018,9,9,15,45,889.5,66.0,4.0,26.4,516.5,234.21,145.03
2018,9,9,16,0,869.0,63.0,4.0,25.7,465.0,169.83,93.86
2018,9,9,16,15,839.0,60.5,3.95,25.05,410.5,107.23,53.68
2018,9,9,16,30,809.0,58.0,3.9,24.4,356.0,45.21,33.24
2018,9,9,16,45,765.5,54.0,3.8,23.8,300.5,42.98,31.53
2018,9,9,17,0,722.0,50.0,3.7,23.2,245.0,40.73,29.69
2018,9,9,17,15,651.5,45.0,3.5,22.15,191.0,37.51,26.93
2018,9,9,17,30,581.0,40.0,3.3,21.1,137.0,34.34,24.0
2018,9,9,17,45,445.0,32.0,3.1,20.1,90.5,25.81,16.12
2018,9,9,18,0,309.0,24.0,2.9,19.1,44.0,20.15,6.72
2018,9,9,18,15,154.5,12.0,2.85,18.5,22.0,10.91,0.0
2018,9,9,18,30,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,9,9,18,45,0.0,0.0,2.75,17.3,0.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.6,16.35,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,10,5,45,134.5,9.5,1.85,12.4,15.5,8.64,0.0
2018,9,10,6,0,269.0,19.0,2.0,12.8,31.0,145.84,0.0
2018,9,10,6,15,425.0,26.5,2.1,13.45,75.0,252.41,192.73
2018,9,10,6,30,581.0,34.0,2.2,14.1,119.0,368.15,297.77
2018,9,10,6,45,654.5,38.5,2.3,14.75,172.0,448.31,368.04
2018,9,10,7,0,728.0,43.0,2.4,15.4,225.0,534.37,439.46
2018,9,10,7,15,772.5,46.5,2.35,16.2,280.0,598.83,488.94
2018,9,10,7,30,817.0,50.0,2.3,17.0,335.0,670.77,540.14
2018,9,10,7,45,846.5,52.5,2.25,17.85,389.5,731.42,580.54
2018,9,10,8,0,876.0,55.0,2.2,18.7,444.0,791.89,619.25
2018,9,10,8,15,896.5,57.5,2.2,19.6,495.5,844.05,651.04
2018,9,10,8,30,917.0,60.0,2.2,20.5,547.0,894.46,680.79
2018,9,10,8,45,932.0,62.0,2.2,21.4,594.5,937.06,704.55
2018,9,10,9,0,947.0,64.0,2.2,22.3,642.0,976.89,726.06
2018,9,10,9,15,954.5,67.5,2.25,23.0,684.0,1008.32,742.89
2018,9,10,9,30,962.0,71.0,2.3,23.7,726.0,1036.07,757.31
2018,9,10,9,45,966.0,74.5,2.35,24.35,761.0,1056.48,767.18
2018,9,10,10,0,970.0,78.0,2.4,25.0,796.0,1072.83,774.59
2018,9,10,10,15,977.0,79.0,2.55,25.45,825.5,1085.09,781.31
2018,9,10,10,30,984.0,80.0,2.7,25.9,855.0,1093.21,785.54
2018,9,10,10,45,989.5,80.0,2.8,26.35,876.5,1094.42,785.02
2018,9,10,11,0,995.0,80.0,2.9,26.8,898.0,1091.36,782.0
2018,9,10,11,15,998.0,80.0,3.0,27.05,911.5,1081.52,775.48
2018,9,10,11,30,1001.0,80.0,3.1,27.3,925.0,1067.45,766.42
2018,9,10,11,45,1002.5,80.0,3.2,27.6,930.0,1047.75,753.72
2018,9,10,12,0,1004.0,80.0,3.3,27.9,935.0,1023.96,738.47
2018,9,10,12,15,1001.0,80.5,3.4,28.05,930.0,992.65,718.8
2018,9,10,12,30,998.0,81.0,3.5,28.2,925.0,957.73,696.71
2018,9,10,12,45,993.0,81.5,3.6,28.4,912.0,917.69,670.96
2018,9,10,13,0,988.0,82.0,3.7,28.6,899.0,874.53,642.92
2018,9,10,13,15,984.5,81.0,3.75,28.6,879.0,828.11,612.66
2018,9,10,13,30,981.0,80.0,3.8,28.6,859.0,778.91,580.16
2018,9,10,13,45,975.0,79.0,3.85,28.55,831.0,725.49,543.03
2018,9,10,14,0,969.0,78.0,3.9,28.5,803.0,669.97,502.21
2018,9,10,14,15,959.5,77.0,3.95,28.35,767.5,610.66,457.56
2018,9,10,14,30,950.0,76.0,4.0,28.2,732.0,550.13,410.48
2018,9,10,14,45,938.0,74.5,4.05,28.0,690.5,487.12,359.97
2018,9,10,15,0,926.0,73.0,4.1,27.8,649.0,423.74,307.45
2018,9,10,15,15,911.0,70.5,4.1,27.8,602.5,358.46,251.76
2018,9,10,15,30,896.0,68.0,4.1,27.8,556.0,293.77,195.75
2018,9,10,15,45,874.0,66.0,4.1,27.1,505.0,228.99,141.09
2018,9,10,16,0,852.0,64.0,4.1,26.4,454.0,166.19,91.56
2018,9,10,16,15,820.5,61.0,4.05,25.75,399.5,104.19,52.36
2018,9,10,16,30,789.0,58.0,4.0,25.1,345.0,45.2,33.14
2018,9,10,16,45,743.0,54.0,3.9,24.45,290.0,42.98,31.44
2018,9,10,17,0,697.0,50.0,3.8,23.8,235.0,40.75,29.62
2018,9,10,17,15,624.0,44.5,3.6,22.7,182.0,37.1,26.49
2018,9,10,17,30,551.0,39.0,3.4,21.6,129.0,33.48,23.15
2018,9,10,17,45,414.5,30.5,3.15,20.55,84.0,24.57,14.94
2018,9,10,18,0,278.0,22.0,2.9,19.5,39.0,18.39,3.75
2018,9,10,18,15,139.0,11.0,2.9,18.9,19.5,10.01,0.0
2018,9,10,18,30,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,9,10,18,45,0.0,0.0,2.85,17.65,0.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.8,16.65,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.75,15.9,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,11,5,45,114.5,9.5,2.7,12.65,14.5,0.0,0.0
2018,9,11,6,0,229.0,19.0,2.8,12.9,29.0,111.5,0.0
2018,9,11,6,15,385.5,27.5,2.85,13.45,71.5,241.63,183.59
2018,9,11,6,30,542.0,36.0,2.9,14.0,114.0,350.02,284.07
2018,9,11,6,45,621.5,41.0,3.0,14.55,166.5,432.69,357.11
2018,9,11,7,0,701.0,46.0,3.1,15.1,219.0,521.7,431.83
2018,9,11,7,15,747.0,49.5,3.05,15.8,273.5,591.97,487.07
2018,9,11,7,30,793.0,53.0,3.0,16.5,328.0,657.89,534.81
2018,9,11,7,45,824.5,56.0,3.0,17.2,382.0,719.6,577.6
2018,9,11,8,0,856.0,59.0,3.0,17.9,436.0,781.35,618.93
2018,9,11,8,15,878.0,61.0,3.0,18.6,487.5,833.26,651.93
2018,9,11,8,30,900.0,63.0,3.0,19.3,539.0,883.59,683.06
2018,9,11,8,45,916.0,65.0,3.0,20.05,586.5,926.47,708.23
2018,9,11,9,0,932.0,67.0,3.0,20.8,634.0,966.7,731.18
2018,9,11,9,15,943.5,68.5,3.05,21.45,676.0,999.01,749.2
2018,9,11,9,30,955.0,70.0,3.1,22.1,718.0,1027.91,764.91
2018,9,11,9,45,963.5,71.0,3.15,22.75,753.5,1049.59,775.84
2018,9,11,10,0,972.0,72.0,3.2,23.4,789.0,1067.4,784.35
2018,9,11,10,15,978.0,73.0,3.3,23.85,817.5,1078.67,789.77
2018,9,11,10,30,984.0,74.0,3.4,24.3,846.0,1085.77,792.69
2018,9,11,10,45,988.0,75.0,3.5,24.7,867.0,1086.6,791.89
2018,9,11,11,0,992.0,76.0,3.6,25.1,888.0,1083.16,788.53
2018,9,11,11,15,994.0,76.5,3.7,25.35,901.0,1072.89,781.38
2018,9,11,11,30,996.0,77.0,3.8,25.6,914.0,1058.41,771.66
2018,9,11,11,45,996.5,77.0,3.9,25.85,918.5,1037.79,758.05
2018,9,11,12,0,997.0,77.0,4.0,26.1,923.0,1013.16,741.88
2018,9,11,12,15,996.0,77.0,4.1,26.2,919.0,983.26,722.69
2018,9,11,12,30,995.0,77.0,4.2,26.3,915.0,949.67,700.98
2018,9,11,12,45,993.0,76.5,4.3,26.45,903.0,911.17,675.72
2018,9,11,13,0,991.0,76.0,4.4,26.6,891.0,869.36,648.04
2018,9,11,13,15,987.0,75.0,4.45,26.5,870.5,822.42,617.0
2018,9,11,13,30,983.0,74.0,4.5,26.4,850.0,772.74,583.7
2018,9,11,13,45,977.5,73.0,4.6,26.35,822.5,719.55,546.41
2018,9,11,14,0,972.0,72.0,4.7,26.3,795.0,664.21,505.15
2018,9,11,14,15,964.0,70.5,4.7,26.05,760.0,605.12,459.81
2018,9,11,14,30,956.0,69.0,4.7,25.8,725.0,544.66,411.91
2018,9,11,14,45,945.0,67.5,4.7,25.6,684.0,481.79,360.46
2018,9,11,15,0,934.0,66.0,4.7,25.4,643.0,418.45,306.94
2018,9,11,15,15,919.0,64.0,4.7,25.4,596.5,353.19,250.33
2018,9,11,15,30,904.0,62.0,4.7,25.4,550.0,288.53,193.47
2018,9,11,15,45,883.0,60.0,4.65,24.5,499.0,223.57,137.99
2018,9,11,16,0,862.0,58.0,4.6,23.6,448.0,160.47,87.81
2018,9,11,16,15,833.0,55.0,4.55,22.95,394.5,98.19,48.42
2018,9,11,16,30,804.0,52.0,4.5,22.3,341.0,46.62,34.8
2018,9,11,16,45,761.5,48.5,4.4,21.65,286.5,38.74,28.16
2018,9,11,17,0,719.0,45.0,4.3,21.0,232.0,36.73,26.49
2018,9,11,17,15,650.0,40.5,4.1,20.15,179.5,33.77,23.87
2018,9,11,17,30,581.0,36.0,3.9,19.3,127.0,30.9,21.12
2018,9,11,17,45,445.0,28.5,3.7,18.4,82.5,25.09,15.4
2018,9,11,18,0,309.0,21.0,3.5,17.5,38.0,17.66,0.78
2018,9,11,18,15,154.5,10.5,3.4,16.95,19.0,9.55,0.0
2018,9,11,18,30,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,12,5,45,112.5,9.0,2.35,11.6,13.5,0.0,0.0
2018,9,12,6,0,225.0,18.0,2.4,11.8,27.0,109.1,0.0
2018,9,12,6,15,379.0,26.0,2.45,12.3,68.5,237.39,179.45
2018,9,12,6,30,533.0,34.0,2.5,12.8,110.0,343.69,279.56
2018,9,12,6,45,611.5,39.0,2.6,13.3,161.5,424.96,351.78
2018,9,12,7,0,690.0,44.0,2.7,13.8,213.0,512.69,425.8
2018,9,12,7,15,737.5,48.0,2.7,14.45,267.5,583.99,482.21
2018,9,12,7,30,785.0,52.0,2.7,15.1,322.0,651.14,531.34
2018,9,12,7,45,816.5,54.5,2.7,15.75,375.5,711.79,573.59
2018,9,12,8,0,848.0,57.0,2.7,16.4,429.0,772.53,614.44
2018,9,12,8,15,869.5,59.0,2.75,17.05,479.5,823.68,647.49
2018,9,12,8,30,891.0,61.0,2.8,17.7,530.0,873.25,678.74
2018,9,12,8,45,906.5,63.0,2.8,18.35,576.5,915.36,703.82
2018,9,12,9,0,922.0,65.0,2.8,19.0,623.0,954.83,726.72
2018,9,12,9,15,931.5,68.0,2.85,19.4,664.5,986.82,745.43
2018,9,12,9,30,941.0,71.0,2.9,19.8,706.0,1015.32,761.78
2018,9,12,9,45,946.5,73.0,2.95,20.2,740.0,1034.94,772.25
2018,9,12,10,0,952.0,75.0,3.0,20.6,774.0,1050.65,780.31
2018,9,12,10,15,959.0,75.5,3.1,20.8,802.5,1062.08,786.77
2018,9,12,10,30,966.0,76.0,3.2,21.0,831.0,1069.44,790.74
2018,9,12,10,45,971.0,76.5,3.3,21.15,852.0,1070.63,791.0
2018,9,12,11,0,976.0,77.0,3.4,21.3,873.0,1067.61,788.71
2018,9,12,11,15,979.0,77.0,3.45,21.45,886.0,1057.83,781.72
2018,9,12,11,30,982.0,77.0,3.5,21.6,899.0,1043.89,772.19
2018,9,12,11,45,983.5,77.0,3.6,21.7,904.0,1024.4,759.65
2018,9,12,12,0,985.0,77.0,3.7,21.8,909.0,1000.9,744.5
2018,9,12,12,15,983.0,77.5,3.8,21.85,905.0,970.87,725.1
2018,9,12,12,30,981.0,78.0,3.9,21.9,901.0,937.23,703.21
2018,9,12,12,45,976.5,79.5,4.0,21.95,889.0,899.09,678.09
2018,9,12,13,0,972.0,81.0,4.1,22.0,877.0,857.82,650.62
2018,9,12,13,15,969.0,80.0,4.2,21.85,857.5,812.28,620.34
2018,9,12,13,30,966.0,79.0,4.3,21.7,838.0,763.96,587.71
2018,9,12,13,45,961.5,77.5,4.4,21.6,811.0,711.61,550.01
2018,9,12,14,0,957.0,76.0,4.5,21.5,784.0,657.07,508.73
2018,9,12,14,15,948.5,74.5,4.55,21.25,749.0,598.38,463.03
2018,9,12,14,30,940.0,73.0,4.6,21.0,714.0,538.41,414.76
2018,9,12,14,45,928.5,71.0,4.7,20.75,673.0,475.68,362.73
2018,9,12,15,0,917.0,69.0,4.8,20.5,632.0,412.58,308.57
2018,9,12,15,15,901.5,67.5,4.8,20.5,586.0,348.56,251.85
2018,9,12,15,30,886.0,66.0,4.8,20.5,540.0,285.19,195.02
2018,9,12,15,45,864.5,63.5,4.8,19.7,489.5,220.75,139.04
2018,9,12,16,0,843.0,61.0,4.8,18.9,439.0,158.28,88.68
2018,9,12,16,15,812.5,58.0,4.7,18.4,385.5,97.06,49.84
2018,9,12,16,30,782.0,55.0,4.6,17.9,332.0,43.04,32.33
2018,9,12,16,45,736.0,51.5,4.55,17.4,278.0,41.14,30.82
2018,9,12,17,0,690.0,48.0,4.5,16.9,224.0,39.27,29.22
2018,9,12,17,15,615.0,43.0,4.25,16.3,172.0,36.02,26.26
2018,9,12,17,30,540.0,38.0,4.0,15.7,120.0,32.87,23.14
2018,9,12,17,45,390.5,29.0,3.8,15.15,76.0,23.51,14.15
2018,9,12,18,0,241.0,20.0,3.6,14.6,32.0,16.83,0.0
2018,9,12,18,15,120.5,10.0,3.4,14.2,16.0,9.1,0.0
2018,9,12,18,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,9,13,5,45,97.0,9.0,1.85,11.45,12.5,0.0,0.0
2018,9,13,6,0,194.0,18.0,2.0,11.7,25.0,96.45,0.0
2018,9,13,6,15,344.5,27.0,2.1,12.2,65.0,222.78,166.58
2018,9,13,6,30,495.0,36.0,2.2,12.7,105.0,331.64,269.24
2018,9,13,6,45,576.0,41.5,2.25,13.15,155.5,407.69,337.22
2018,9,13,7,0,657.0,47.0,2.3,13.6,206.0,496.04,411.64
2018,9,13,7,15,706.5,51.0,2.3,14.2,259.5,567.23,468.25
2018,9,13,7,30,756.0,55.0,2.3,14.8,313.0,640.98,522.53
2018,9,13,7,45,789.5,58.0,2.3,15.4,366.0,703.09,565.82
2018,9,13,8,0,823.0,61.0,2.3,16.0,419.0,757.85,602.28
2018,9,13,8,15,846.5,63.0,2.3,16.6,469.5,809.64,635.58
2018,9,13,8,30,870.0,65.0,2.3,17.2,520.0,860.07,667.09
2018,9,13,8,45,887.0,67.0,2.3,17.8,567.0,902.8,692.59
2018,9,13,9,0,904.0,69.0,2.3,18.4,614.0,943.02,716.0
2018,9,13,9,15,915.0,71.0,2.3,18.9,655.0,974.65,733.61
2018,9,13,9,30,926.0,73.0,2.3,19.4,696.0,1002.95,748.96
2018,9,13,9,45,933.5,75.0,2.25,19.9,730.5,1024.23,759.07
2018,9,13,10,0,941.0,77.0,2.2,20.4,765.0,1041.7,766.76
2018,9,13,10,15,948.0,78.0,2.25,20.8,793.5,1053.52,772.44
2018,9,13,10,30,955.0,79.0,2.3,21.2,822.0,1061.32,775.71
2018,9,13,10,45,960.0,79.5,2.3,21.55,843.0,1062.39,774.4
2018,9,13,11,0,965.0,80.0,2.3,21.9,864.0,1059.31,770.68
2018,9,13,11,15,967.5,80.0,2.35,22.1,876.5,1049.01,763.59
2018,9,13,11,30,970.0,80.0,2.4,22.3,889.0,1034.62,754.06
2018,9,13,11,45,971.0,80.0,2.5,22.55,893.5,1014.74,741.49
2018,9,13,12,0,972.0,80.0,2.6,22.8,898.0,990.93,726.41
2018,9,13,12,15,971.0,80.0,2.75,22.9,894.0,961.48,708.45
2018,9,13,12,30,970.0,80.0,2.9,23.0,890.0,928.43,687.92
2018,9,13,12,45,966.5,80.5,3.0,23.05,878.0,890.36,663.55
2018,9,13,13,0,963.0,81.0,3.1,23.1,866.0,849.16,636.82
2018,9,13,13,15,959.0,80.5,3.25,23.0,846.0,803.65,607.41
2018,9,13,13,30,955.0,80.0,3.4,22.9,826.0,755.48,575.63
2018,9,13,13,45,949.0,78.5,3.5,22.8,798.5,702.58,537.95
2018,9,13,14,0,943.0,77.0,3.6,22.7,771.0,647.68,496.85
2018,9,13,14,15,934.5,75.5,3.7,22.45,736.5,589.66,452.29
2018,9,13,14,30,926.0,74.0,3.8,22.2,702.0,530.4,405.17
2018,9,13,14,45,914.0,73.0,3.85,21.95,661.5,469.1,354.65
2018,9,13,15,0,902.0,72.0,3.9,21.7,621.0,407.5,302.16
2018,9,13,15,15,886.0,70.0,3.9,21.7,575.0,343.72,246.3
2018,9,13,15,30,870.0,68.0,3.9,21.7,529.0,280.69,190.4
2018,9,13,15,45,848.0,65.0,4.0,20.95,478.5,216.71,135.45
2018,9,13,16,0,826.0,62.0,4.1,20.2,428.0,154.8,86.19
2018,9,13,16,15,795.0,59.0,4.1,19.65,375.5,89.02,44.22
2018,9,13,16,30,764.0,56.0,4.1,19.1,323.0,43.84,32.87
2018,9,13,16,45,717.5,52.0,4.1,18.55,269.5,41.58,31.06
2018,9,13,17,0,671.0,48.0,4.1,18.0,216.0,39.33,29.12
2018,9,13,17,15,595.0,42.0,4.0,17.3,164.5,35.2,25.39
2018,9,13,17,30,519.0,36.0,3.9,16.6,113.0,31.07,21.42
2018,9,13,17,45,370.0,27.5,3.8,15.9,71.0,22.29,12.87
2018,9,13,18,0,221.0,19.0,3.7,15.2,29.0,16.04,0.0
2018,9,13,18,15,110.5,9.5,3.6,14.8,14.5,8.64,0.0
2018,9,13,18,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,14,5,45,85.0,8.0,1.2,10.55,11.0,0.0,0.0
2018,9,14,6,0,170.0,16.0,1.3,10.8,22.0,84.84,0.0
2018,9,14,6,15,340.0,25.0,1.35,11.35,63.0,218.07,161.25
2018,9,14,6,30,510.0,34.0,1.4,11.9,104.0,332.21,269.07
2018,9,14,6,45,603.5,38.0,1.45,12.4,156.5,419.99,345.88
2018,9,14,7,0,697.0,42.0,1.5,12.9,209.0,515.47,425.1
2018,9,14,7,15,743.5,46.0,1.45,13.7,263.0,586.33,479.39
2018,9,14,7,30,790.0,50.0,1.4,14.5,317.0,652.88,526.24
2018,9,14,7,45,821.0,52.5,1.35,15.25,370.5,713.28,566.4
2018,9,14,8,0,852.0,55.0,1.3,16.0,424.0,773.71,604.86
2018,9,14,8,15,873.0,57.0,1.1,16.85,474.0,824.48,632.86
2018,9,14,8,30,894.0,59.0,0.9,17.7,524.0,873.61,658.13
2018,9,14,8,45,909.5,60.5,0.65,18.55,570.5,915.05,675.78
2018,9,14,9,0,925.0,62.0,0.4,19.4,617.0,953.83,690.37
2018,9,14,9,15,933.5,65.0,0.6,20.15,658.0,984.81,709.83
2018,9,14,9,30,942.0,68.0,0.8,20.9,699.0,1012.25,727.16
2018,9,14,9,45,947.0,71.5,1.0,21.65,733.5,1033.1,740.3
2018,9,14,10,0,952.0,75.0,1.2,22.4,768.0,1049.96,750.91
2018,9,14,10,15,958.5,76.0,1.35,22.75,796.5,1061.27,758.26
2018,9,14,10,30,965.0,77.0,1.5,23.1,825.0,1068.5,763.17
2018,9,14,10,45,969.5,77.5,1.65,23.5,845.5,1068.97,763.8
2018,9,14,11,0,974.0,78.0,1.8,23.9,866.0,1065.24,761.9
2018,9,14,11,15,976.0,78.0,1.95,24.1,878.0,1054.27,756.08
2018,9,14,11,30,978.0,78.0,2.1,24.3,890.0,1039.18,747.69
2018,9,14,11,45,979.5,77.5,2.2,24.5,894.5,1018.99,735.44
2018,9,14,12,0,981.0,77.0,2.3,24.7,899.0,994.83,720.66
2018,9,14,12,15,979.0,77.5,2.4,24.75,894.5,964.71,702.39
2018,9,14,12,30,977.0,78.0,2.5,24.8,890.0,931.0,681.66
2018,9,14,12,45,973.5,78.5,2.65,24.85,878.0,892.62,658.02
2018,9,14,13,0,970.0,79.0,2.8,24.9,866.0,851.09,631.9
2018,9,14,13,15,965.5,78.5,2.85,24.8,845.5,804.85,601.9
2018,9,14,13,30,961.0,78.0,2.9,24.7,825.0,755.97,569.7
2018,9,14,13,45,807.0,137.0,3.0,24.6,749.5,665.47,503.93
2018,9,14,14,0,653.0,196.0,3.1,24.5,674.0,581.86,441.4
2018,9,14,14,15,763.5,145.0,3.15,24.3,678.0,556.78,422.85
2018,9,14,14,30,874.0,94.0,3.2,24.1,682.0,521.05,394.05
2018,9,14,14,45,890.0,82.5,3.25,23.85,650.0,465.21,348.2
2018,9,14,15,0,906.0,71.0,3.3,23.6,618.0,405.99,297.86
2018,9,14,15,15,889.5,68.5,3.3,23.6,571.5,341.36,241.91
2018,9,14,15,30,873.0,66.0,3.3,23.6,525.0,277.57,185.97
2018,9,14,15,45,851.0,64.0,3.4,22.8,475.0,214.27,132.16
2018,9,14,16,0,829.0,62.0,3.5,22.0,425.0,152.99,84.11
2018,9,14,16,15,797.0,59.0,3.5,21.4,372.0,87.05,43.0
2018,9,14,16,30,765.0,56.0,3.5,20.8,319.0,43.97,32.76
2018,9,14,16,45,717.0,51.5,3.5,20.2,265.0,41.3,30.59
2018,9,14,17,0,669.0,47.0,3.5,19.6,211.0,38.59,28.27
2018,9,14,17,15,590.0,41.5,3.4,18.8,160.0,34.89,24.92
2018,9,14,17,30,511.0,36.0,3.3,18.0,109.0,31.24,21.37
2018,9,14,17,45,360.5,27.5,3.2,17.25,68.0,22.46,12.65
2018,9,14,18,0,210.0,19.0,3.1,16.5,27.0,17.28,0.0
2018,9,14,18,15,105.0,9.5,3.05,16.0,13.5,0.0,0.0
2018,9,14,18,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,9,15,5,45,92.0,8.0,2.7,11.0,11.0,0.0,0.0
2018,9,15,6,0,184.0,16.0,2.8,11.2,22.0,90.75,0.0
2018,9,15,6,15,351.5,24.5,2.9,11.6,62.5,222.26,162.48
2018,9,15,6,30,519.0,33.0,3.0,12.0,103.0,336.3,273.97
2018,9,15,6,45,601.0,39.0,3.1,12.45,154.5,420.15,349.34
2018,9,15,7,0,683.0,45.0,3.2,12.9,206.0,510.91,426.81
2018,9,15,7,15,733.0,48.5,3.2,13.45,260.5,582.94,484.83
2018,9,15,7,30,783.0,52.0,3.2,14.0,315.0,657.51,540.64
2018,9,15,7,45,816.5,54.5,3.2,14.6,369.0,712.87,579.52
2018,9,15,8,0,850.0,57.0,3.2,15.2,423.0,775.05,622.22
2018,9,15,8,15,873.5,59.5,3.1,15.75,474.5,828.43,656.71
2018,9,15,8,30,897.0,62.0,3.0,16.3,526.0,880.32,689.17
2018,9,15,8,45,915.0,63.0,2.95,16.85,573.5,923.36,714.96
2018,9,15,9,0,933.0,64.0,2.9,17.4,621.0,963.86,738.58
2018,9,15,9,15,942.0,67.0,2.9,17.85,662.5,995.37,756.46
2018,9,15,9,30,951.0,70.0,2.9,18.3,704.0,1023.33,771.9
2018,9,15,9,45,956.5,74.0,2.9,18.75,739.5,1045.27,783.32
2018,9,15,10,0,962.0,78.0,2.9,19.2,775.0,1063.17,792.16
2018,9,15,10,15,970.0,78.5,2.95,19.55,804.5,1075.31,798.15
2018,9,15,10,30,978.0,79.0,3.0,19.9,834.0,1083.32,801.63
2018,9,15,10,45,983.0,79.5,3.05,20.25,855.0,1084.11,800.59
2018,9,15,11,0,988.0,80.0,3.1,20.6,876.0,1080.64,797.0
2018,9,15,11,15,991.5,79.5,3.15,20.85,889.0,1070.28,789.43
2018,9,15,11,30,995.0,79.0,3.2,21.1,902.0,1055.7,779.3
2018,9,15,11,45,996.5,79.5,3.25,21.35,907.0,1036.15,766.04
2018,9,15,12,0,998.0,80.0,3.3,21.6,912.0,1012.52,750.21
2018,9,15,12,15,997.0,79.5,3.45,21.7,907.5,981.6,730.74
2018,9,15,12,30,996.0,79.0,3.6,21.8,903.0,947.01,708.66
2018,9,15,12,45,994.0,78.5,3.7,21.9,891.0,908.05,683.11
2018,9,15,13,0,992.0,78.0,3.8,22.0,879.0,865.78,655.06
2018,9,15,13,15,987.5,78.0,3.85,21.95,858.5,819.04,623.74
2018,9,15,13,30,983.0,78.0,3.9,21.9,838.0,769.58,590.16
2018,9,15,13,45,977.0,76.5,4.0,21.85,809.5,715.19,550.84
2018,9,15,14,0,971.0,75.0,4.1,21.8,781.0,658.73,508.05
2018,9,15,14,15,962.5,73.5,4.15,21.65,745.5,599.1,461.53
2018,9,15,14,30,954.0,72.0,4.2,21.5,710.0,538.18,412.43
2018,9,15,14,45,942.0,70.5,4.25,21.3,668.5,474.73,359.75
2018,9,15,15,0,930.0,69.0,4.3,21.1,627.0,410.96,305.05
2018,9,15,15,15,913.5,67.5,4.3,21.1,580.0,345.74,247.57
2018,9,15,15,30,897.0,66.0,4.3,21.1,533.0,281.3,190.15
2018,9,15,15,45,874.5,63.5,4.45,20.4,481.5,215.96,133.94
2018,9,15,16,0,852.0,61.0,4.6,19.7,430.0,152.71,83.99
2018,9,15,16,15,820.0,58.0,4.6,19.15,376.0,90.88,46.84
2018,9,15,16,30,788.0,55.0,4.6,18.6,322.0,43.44,32.61
2018,9,15,16,45,739.0,51.0,4.65,18.05,267.0,41.13,30.72
2018,9,15,17,0,690.0,47.0,4.7,17.5,212.0,38.83,28.72
2018,9,15,17,15,609.5,41.0,4.6,16.8,160.0,34.66,24.9
2018,9,15,17,30,529.0,35.0,4.5,16.1,108.0,30.5,20.84
2018,9,15,17,45,372.0,26.0,4.4,15.4,66.5,21.28,11.44
2018,9,15,18,0,215.0,17.0,4.3,14.7,25.0,15.46,0.0
2018,9,15,18,15,107.5,8.5,4.15,14.25,12.5,0.0,0.0
2018,9,15,18,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,9,16,5,45,98.5,8.0,2.1,9.6,11.0,0.0,0.0
2018,9,16,6,0,197.0,16.0,2.2,9.8,22.0,96.26,0.0
2018,9,16,6,15,372.0,24.5,2.3,10.45,63.5,231.26,166.63
2018,9,16,6,30,547.0,33.0,2.4,11.1,105.0,351.36,285.85
2018,9,16,6,45,629.0,38.5,2.5,11.7,157.5,436.26,361.99
2018,9,16,7,0,711.0,44.0,2.6,12.3,210.0,527.82,439.61
2018,9,16,7,15,759.5,47.5,2.65,13.1,265.0,600.14,496.96
2018,9,16,7,30,808.0,51.0,2.7,13.9,320.0,668.18,546.88
2018,9,16,7,45,839.5,53.5,2.75,14.7,374.0,729.6,589.71
2018,9,16,8,0,871.0,56.0,2.8,15.5,428.0,791.03,631.03
2018,9,16,8,15,891.5,58.5,2.75,16.2,479.0,842.58,663.53
2018,9,16,8,30,912.0,61.0,2.7,16.9,530.0,892.36,693.92
2018,9,16,8,45,928.0,62.5,2.65,17.55,577.5,934.59,718.46
2018,9,16,9,0,944.0,64.0,2.6,18.2,625.0,974.1,740.7
2018,9,16,9,15,955.5,65.0,2.45,18.8,666.5,1005.63,756.33
2018,9,16,9,30,967.0,66.0,2.3,19.4,708.0,1033.71,769.36
2018,9,16,9,45,975.0,68.0,2.2,20.0,744.0,1055.88,778.9
2018,9,16,10,0,983.0,70.0,2.1,20.6,780.0,1074.06,785.83
2018,9,16,10,15,989.0,70.5,2.05,21.15,808.0,1084.3,788.55
2018,9,16,10,30,995.0,71.0,2.0,21.7,836.0,1090.33,788.82
2018,9,16,10,45,999.0,72.0,1.9,22.2,857.0,1090.66,785.1
2018,9,16,11,0,1003.0,73.0,1.8,22.7,878.0,1086.65,778.87
2018,9,16,11,15,1005.0,73.0,1.8,23.1,890.0,1075.2,770.04
2018,9,16,11,30,1007.0,73.0,1.8,23.5,902.0,1059.5,758.82
2018,9,16,11,45,1006.5,73.0,1.8,23.85,905.0,1037.24,743.81
2018,9,16,12,0,1006.0,73.0,1.8,24.2,908.0,1010.98,726.45
2018,9,16,12,15,1004.0,74.0,1.9,24.3,904.0,980.56,708.5
2018,9,16,12,30,1002.0,75.0,2.0,24.4,900.0,946.45,687.99
2018,9,16,12,45,998.5,75.5,2.15,24.55,887.5,907.03,664.15
2018,9,16,13,0,995.0,76.0,2.3,24.7,875.0,864.39,637.74
2018,9,16,13,15,990.0,75.5,2.35,24.65,854.0,816.58,607.1
2018,9,16,13,30,985.0,75.0,2.4,24.6,833.0,766.12,574.22
2018,9,16,13,45,978.0,74.0,2.5,24.55,804.0,711.44,536.24
2018,9,16,14,0,971.0,73.0,2.6,24.5,775.0,654.78,494.78
2018,9,16,14,15,961.0,72.0,2.7,24.3,739.0,594.77,449.63
2018,9,16,14,30,951.0,71.0,2.8,24.1,703.0,533.64,401.86
2018,9,16,14,45,939.0,69.5,2.9,23.95,661.0,470.34,350.51
2018,9,16,15,0,927.0,68.0,3.0,23.8,619.0,406.73,297.02
2018,9,16,15,15,910.5,66.0,3.0,23.8,572.0,341.26,240.37
2018,9,16,15,30,894.0,64.0,3.0,23.8,525.0,276.59,183.75
2018,9,16,15,45,871.0,62.0,3.2,23.05,474.0,211.82,129.0
2018,9,16,16,0,848.0,60.0,3.4,22.3,423.0,149.19,80.54
2018,9,16,16,15,815.0,57.0,3.4,21.65,369.0,87.63,44.7
2018,9,16,16,30,782.0,54.0,3.4,21.0,315.0,42.73,31.66
2018,9,16,16,45,731.5,49.5,3.45,20.35,260.0,39.97,29.41
2018,9,16,17,0,681.0,45.0,3.5,19.7,205.0,37.18,27.0
2018,9,16,17,15,598.5,39.5,3.4,18.8,153.5,33.4,23.56
2018,9,16,17,30,516.0,34.0,3.3,17.9,102.0,29.69,19.91
2018,9,16,17,45,347.5,25.0,3.25,17.0,61.5,20.5,10.26
2018,9,16,18,0,179.0,16.0,3.2,16.1,21.0,14.55,0.0
2018,9,16,18,15,89.5,8.0,3.15,15.65,10.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,9,17,5,45,95.0,7.5,1.55,10.55,10.0,0.0,0.0
2018,9,17,6,0,190.0,15.0,1.7,10.8,20.0,92.57,0.0
2018,9,17,6,15,361.5,23.0,1.8,11.4,60.0,217.84,152.77
2018,9,17,6,30,533.0,31.0,1.9,12.0,100.0,342.32,276.67
2018,9,17,6,45,615.0,36.5,2.05,12.6,151.5,426.09,351.55
2018,9,17,7,0,697.0,42.0,2.2,13.2,203.0,516.77,428.2
2018,9,17,7,15,745.5,46.0,2.15,13.85,257.5,588.93,484.91
2018,9,17,7,30,794.0,50.0,2.1,14.5,312.0,656.9,534.18
2018,9,17,7,45,826.0,53.0,2.1,15.2,366.0,718.74,576.84
2018,9,17,8,0,858.0,56.0,2.1,15.9,420.0,780.64,617.94
2018,9,17,8,15,880.5,58.0,2.05,16.6,471.0,832.67,650.2
2018,9,17,8,30,903.0,60.0,2.0,17.3,522.0,883.12,680.45
2018,9,17,8,45,919.0,61.5,1.95,18.05,569.0,925.01,703.91
2018,9,17,9,0,935.0,63.0,1.9,18.8,616.0,964.22,725.11
2018,9,17,9,15,943.0,66.0,1.85,19.4,656.5,994.66,740.55
2018,9,17,9,30,951.0,69.0,1.8,20.0,697.0,1021.48,753.52
2018,9,17,9,45,955.5,73.0,1.8,20.6,732.0,1042.27,763.26
2018,9,17,10,0,960.0,77.0,1.8,21.2,767.0,1058.99,770.52
2018,9,17,10,15,966.5,77.5,1.85,21.7,795.0,1069.41,774.95
2018,9,17,10,30,973.0,78.0,1.9,22.2,823.0,1075.72,777.0
2018,9,17,10,45,977.5,78.5,2.0,22.65,843.5,1075.83,776.19
2018,9,17,11,0,982.0,79.0,2.1,23.1,864.0,1071.7,772.9
2018,9,17,11,15,984.5,79.5,2.25,23.35,876.5,1061.36,767.03
2018,9,17,11,30,987.0,80.0,2.4,23.6,889.0,1046.83,758.55
2018,9,17,11,45,988.0,79.5,2.55,23.85,892.5,1025.64,745.77
2018,9,17,12,0,989.0,79.0,2.7,24.1,896.0,1000.47,730.38
2018,9,17,12,15,987.5,79.5,2.85,24.15,892.0,970.25,712.13
2018,9,17,12,30,986.0,80.0,3.0,24.2,888.0,936.38,691.28
2018,9,17,12,45,982.0,80.5,3.15,24.2,875.0,896.96,666.58
2018,9,17,13,0,978.0,81.0,3.3,24.2,862.0,854.41,639.41
2018,9,17,13,15,974.0,80.0,3.4,24.05,841.5,807.41,608.87
2018,9,17,13,30,970.0,79.0,3.5,23.9,821.0,757.74,575.99
2018,9,17,13,45,963.5,78.5,3.6,23.75,793.0,704.47,537.8
2018,9,17,14,0,957.0,78.0,3.7,23.6,765.0,649.2,496.45
2018,9,17,14,15,948.0,76.5,3.8,23.3,729.5,589.89,450.95
2018,9,17,14,30,939.0,75.0,3.9,23.0,694.0,529.39,402.85
2018,9,17,14,45,926.5,73.5,4.0,22.7,652.5,466.48,351.1
2018,9,17,15,0,914.0,72.0,4.1,22.4,611.0,403.33,297.34
2018,9,17,15,15,897.0,69.5,4.1,22.4,564.0,337.97,240.11
2018,9,17,15,30,880.0,67.0,4.1,22.4,517.0,273.51,183.14
2018,9,17,15,45,856.5,64.5,4.2,21.5,466.0,209.06,128.34
2018,9,17,16,0,833.0,62.0,4.3,20.6,415.0,146.84,80.15
2018,9,17,16,15,799.5,58.5,4.3,19.9,361.0,80.46,40.45
2018,9,17,16,30,766.0,55.0,4.3,19.2,307.0,43.56,32.65
2018,9,17,16,45,714.5,51.0,4.3,18.55,253.0,41.27,30.79
2018,9,17,17,0,663.0,47.0,4.3,17.9,199.0,39.02,28.81
2018,9,17,17,15,575.5,40.5,4.25,17.1,147.5,34.42,24.59
2018,9,17,17,30,488.0,34.0,4.2,16.3,96.0,27.31,17.92
2018,9,17,17,45,322.5,24.5,4.1,15.5,57.5,20.18,9.45
2018,9,17,18,0,157.0,15.0,4.0,14.7,19.0,13.64,0.0
2018,9,17,18,15,78.5,7.5,3.9,14.25,9.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.75,10.65,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,18,5,45,81.0,7.5,1.9,10.15,9.5,0.0,0.0
2018,9,18,6,0,162.0,15.0,2.0,10.4,19.0,81.04,0.0
2018,9,18,6,15,328.5,24.5,2.1,10.8,57.5,209.19,143.11
2018,9,18,6,30,495.0,34.0,2.2,11.2,96.0,325.09,263.66
2018,9,18,6,45,580.5,40.0,2.25,11.65,147.0,410.38,340.35
2018,9,18,7,0,666.0,46.0,2.3,12.1,198.0,502.49,418.7
2018,9,18,7,15,718.0,50.5,2.25,12.7,252.5,576.4,477.76
2018,9,18,7,30,770.0,55.0,2.2,13.3,307.0,653.02,534.34
2018,9,18,7,45,804.5,58.0,2.15,13.95,361.0,716.3,578.18
2018,9,18,8,0,839.0,61.0,2.1,14.6,415.0,772.09,614.87
2018,9,18,8,15,862.5,63.5,2.05,15.25,466.0,824.76,648.1
2018,9,18,8,30,886.0,66.0,2.0,15.9,517.0,875.98,679.3
2018,9,18,8,45,903.5,67.5,1.9,16.6,564.0,918.56,703.03
2018,9,18,9,0,921.0,69.0,1.8,17.3,611.0,958.59,724.44
2018,9,18,9,15,934.0,71.0,1.8,17.95,653.0,992.07,742.47
2018,9,18,9,30,947.0,73.0,1.8,18.6,695.0,1022.19,758.2
2018,9,18,9,45,957.0,73.0,1.8,19.25,730.0,1043.29,768.02
2018,9,18,10,0,967.0,73.0,1.8,19.9,765.0,1060.59,775.53
2018,9,18,10,15,973.0,74.0,1.9,20.4,793.0,1071.1,780.77
2018,9,18,10,30,979.0,75.0,2.0,20.9,821.0,1077.44,783.56
2018,9,18,10,45,983.5,75.5,2.1,21.35,841.5,1077.47,782.65
2018,9,18,11,0,988.0,76.0,2.2,21.8,862.0,1073.23,779.22
2018,9,18,11,15,990.0,76.5,2.3,22.15,874.0,1062.27,771.94
2018,9,18,11,30,992.0,77.0,2.4,22.5,886.0,1047.11,762.12
2018,9,18,11,45,991.5,77.5,2.5,22.8,889.5,1025.45,748.33
2018,9,18,12,0,991.0,78.0,2.6,23.1,893.0,999.83,732.02
2018,9,18,12,15,988.5,79.0,2.7,23.25,888.5,969.11,712.75
2018,9,18,12,30,986.0,80.0,2.8,23.4,884.0,934.8,691.0
2018,9,18,12,45,981.0,80.5,2.9,23.55,870.5,894.47,665.04
2018,9,18,13,0,976.0,81.0,3.0,23.7,857.0,851.09,636.75
2018,9,18,13,15,971.0,81.0,3.1,23.65,836.5,804.36,606.3
2018,9,18,13,30,966.0,81.0,3.2,23.6,816.0,755.03,573.58
2018,9,18,13,45,958.5,80.0,3.3,23.6,787.0,700.73,534.29
2018,9,18,14,0,951.0,79.0,3.4,23.6,758.0,644.56,492.13
2018,9,18,14,15,940.5,78.0,3.45,23.4,722.0,585.16,446.39
2018,9,18,14,30,930.0,77.0,3.5,23.2,686.0,524.75,398.24
2018,9,18,14,45,915.5,76.0,3.55,23.0,644.0,461.9,346.55
2018,9,18,15,0,901.0,75.0,3.6,22.8,602.0,399.05,293.12
2018,9,18,15,15,883.5,72.5,3.6,22.8,555.0,334.27,236.66
2018,9,18,15,30,866.0,70.0,3.6,22.8,508.0,270.47,180.54
2018,9,18,15,45,840.0,67.0,3.75,22.0,456.5,206.0,126.16
2018,9,18,16,0,814.0,64.0,3.9,21.2,405.0,139.11,74.67
2018,9,18,16,15,776.5,61.5,3.9,20.5,351.5,79.74,41.3
2018,9,18,16,30,739.0,59.0,3.9,19.8,298.0,46.81,35.42
2018,9,18,16,45,683.5,54.0,3.95,19.15,244.0,43.83,32.95
2018,9,18,17,0,628.0,49.0,4.0,18.5,190.0,40.84,30.32
2018,9,18,17,15,535.0,42.0,3.95,17.6,139.5,32.86,23.13
2018,9,18,17,30,442.0,35.0,3.9,16.7,89.0,28.3,18.64
2018,9,18,17,45,283.5,24.0,3.9,15.85,52.5,19.86,8.26
2018,9,18,18,0,125.0,13.0,3.9,15.0,16.0,11.82,0.0
2018,9,18,18,15,62.5,6.5,3.8,14.5,8.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
