Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,0,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,19,5,45,53.5,7.5,1.85,10.1,8.5,0.0,0.0
2018,9,19,6,0,107.0,15.0,1.9,10.3,17.0,58.23,0.0
2018,9,19,6,15,260.0,27.0,2.05,10.7,53.5,177.72,117.12
2018,9,19,6,30,413.0,39.0,2.2,11.1,90.0,293.94,238.16
2018,9,19,6,45,510.0,47.0,2.3,11.55,141.0,383.21,318.09
2018,9,19,7,0,607.0,55.0,2.4,12.0,192.0,481.15,401.52
2018,9,19,7,15,666.0,61.0,2.45,12.6,247.0,558.63,464.6
2018,9,19,7,30,725.0,67.0,2.5,13.2,302.0,635.22,522.62
2018,9,19,7,45,764.5,70.5,2.5,13.8,356.5,701.48,569.8
2018,9,19,8,0,804.0,74.0,2.5,14.4,411.0,768.19,615.59
2018,9,19,8,15,831.0,77.0,2.45,15.15,462.5,823.67,651.02
2018,9,19,8,30,858.0,80.0,2.4,15.9,514.0,877.84,684.49
2018,9,19,8,45,878.5,81.5,2.35,16.65,561.5,913.45,704.19
2018,9,19,9,0,899.0,83.0,2.3,17.4,609.0,955.38,727.96
2018,9,19,9,15,913.5,85.0,2.3,18.1,651.5,989.51,746.63
2018,9,19,9,30,928.0,87.0,2.3,18.8,694.0,1020.42,763.03
2018,9,19,9,45,938.5,88.0,2.3,19.55,729.5,1042.7,773.52
2018,9,19,10,0,949.0,89.0,2.3,20.3,765.0,1061.22,781.66
2018,9,19,10,15,956.5,90.0,2.45,21.05,793.5,1072.79,787.23
2018,9,19,10,30,964.0,91.0,2.6,21.8,822.0,1080.28,790.31
2018,9,19,10,45,969.0,92.0,2.7,22.55,843.0,1081.08,788.67
2018,9,19,11,0,974.0,93.0,2.8,23.3,864.0,1077.66,784.52
2018,9,19,11,15,976.5,93.5,2.9,23.85,876.5,1066.99,776.5
2018,9,19,11,30,979.0,94.0,3.0,24.4,889.0,1052.16,765.97
2018,9,19,11,45,979.5,94.5,3.1,24.95,893.0,1031.34,751.67
2018,9,19,12,0,980.0,95.0,3.2,25.5,897.0,1006.56,734.9
2018,9,19,12,15,978.5,95.0,3.3,25.7,892.5,975.63,715.11
2018,9,19,12,30,977.0,95.0,3.4,25.9,888.0,941.1,692.89
2018,9,19,12,45,974.0,94.5,3.5,26.1,874.5,901.4,667.06
2018,9,19,13,0,971.0,94.0,3.6,26.3,861.0,858.55,638.9
2018,9,19,13,15,965.5,93.5,3.65,26.35,840.0,810.9,607.29
2018,9,19,13,30,960.0,93.0,3.7,26.4,819.0,760.71,573.37
2018,9,19,13,45,952.5,92.0,3.8,26.4,790.0,706.46,533.99
2018,9,19,14,0,945.0,91.0,3.9,26.4,761.0,650.36,492.09
2018,9,19,14,15,934.0,89.5,3.95,26.3,724.5,590.32,446.0
2018,9,19,14,30,923.0,88.0,4.0,26.2,688.0,529.35,397.65
2018,9,19,14,45,908.5,86.0,4.0,26.1,645.5,465.78,345.68
2018,9,19,15,0,894.0,84.0,4.0,26.0,603.0,402.26,292.13
2018,9,19,15,15,875.0,81.5,4.0,26.0,555.5,337.27,236.2
2018,9,19,15,30,856.0,79.0,4.0,26.0,508.0,269.53,177.83
2018,9,19,15,45,828.5,76.0,4.0,25.4,456.0,204.84,123.99
2018,9,19,16,0,801.0,73.0,4.0,24.8,404.0,143.09,77.58
2018,9,19,16,15,760.5,69.0,3.65,24.1,349.5,83.2,44.85
2018,9,19,16,30,720.0,65.0,3.3,23.4,295.0,51.92,39.27
2018,9,19,16,45,659.0,59.5,3.0,22.7,240.0,44.52,33.04
2018,9,19,17,0,598.0,54.0,2.7,22.0,185.0,41.61,30.5
2018,9,19,17,15,497.0,46.5,2.45,20.9,135.0,36.86,26.2
2018,9,19,17,30,396.0,39.0,2.2,19.8,85.0,32.16,21.53
2018,9,19,17,45,239.5,25.5,1.95,18.7,49.0,21.5,7.81
2018,9,19,18,0,83.0,12.0,1.7,17.6,13.0,10.91,0.0
2018,9,19,18,15,41.5,6.0,1.7,17.2,6.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.65,16.4,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.65,13.55,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,9,20,5,45,56.5,7.0,0.55,14.0,8.0,0.0,0.0
2018,9,20,6,0,113.0,14.0,0.5,14.2,16.0,59.88,0.0
2018,9,20,6,15,267.5,25.5,0.6,15.0,52.0,179.21,110.63
2018,9,20,6,30,422.0,37.0,0.7,15.8,88.0,297.02,233.68
2018,9,20,6,45,517.5,44.0,0.75,16.65,138.0,384.34,308.66
2018,9,20,7,0,613.0,51.0,0.8,17.5,188.0,480.22,386.15
2018,9,20,7,15,670.5,56.5,0.95,18.35,242.0,551.79,442.13
2018,9,20,7,30,728.0,62.0,1.1,19.2,296.0,631.68,499.79
2018,9,20,7,45,766.0,66.0,1.3,20.1,350.0,697.26,545.09
2018,9,20,8,0,804.0,70.0,1.5,21.0,404.0,763.28,589.31
2018,9,20,8,15,830.5,73.0,1.55,21.9,455.5,818.2,623.04
2018,9,20,8,30,857.0,76.0,1.6,22.8,507.0,871.81,655.03
2018,9,20,8,45,876.0,78.0,1.7,23.75,554.0,906.64,674.28
2018,9,20,9,0,895.0,80.0,1.8,24.7,601.0,947.67,697.53
2018,9,20,9,15,909.5,82.0,1.8,25.3,643.0,981.66,715.56
2018,9,20,9,30,924.0,84.0,1.8,25.9,685.0,1012.45,731.42
2018,9,20,9,45,935.5,84.5,1.8,26.55,720.5,1035.0,741.86
2018,9,20,10,0,947.0,85.0,1.8,27.2,756.0,1053.83,750.07
2018,9,20,10,15,953.5,86.0,1.75,27.6,784.0,1064.35,753.25
2018,9,20,10,30,960.0,87.0,1.7,28.0,812.0,1070.79,754.12
2018,9,20,10,45,965.0,87.5,1.65,28.4,832.5,1070.99,751.36
2018,9,20,11,0,970.0,88.0,1.6,28.8,853.0,1067.01,746.28
2018,9,20,11,15,971.5,88.5,1.6,29.0,864.5,1055.38,738.15
2018,9,20,11,30,973.0,89.0,1.6,29.2,876.0,1039.65,727.76
2018,9,20,11,45,973.5,89.0,1.6,29.45,879.5,1018.39,714.0
2018,9,20,12,0,974.0,89.0,1.6,29.7,883.0,993.21,697.99
2018,9,20,12,15,973.0,89.0,1.65,29.75,878.5,962.9,680.07
2018,9,20,12,30,972.0,89.0,1.7,29.8,874.0,928.98,659.82
2018,9,20,12,45,969.5,88.5,1.75,29.85,861.0,889.87,636.12
2018,9,20,13,0,967.0,88.0,1.8,29.9,848.0,847.59,610.14
2018,9,20,13,15,962.5,87.0,1.85,29.85,827.0,800.36,580.84
2018,9,20,13,30,958.0,86.0,1.9,29.8,806.0,750.54,549.27
2018,9,20,13,45,951.0,85.0,1.95,29.75,777.5,696.75,511.98
2018,9,20,14,0,944.0,84.0,2.0,29.7,749.0,641.07,472.13
2018,9,20,14,15,934.0,82.0,2.05,29.55,713.0,581.21,428.08
2018,9,20,14,30,924.0,80.0,2.1,29.4,677.0,520.34,381.6
2018,9,20,14,45,910.5,78.5,2.1,29.3,635.0,457.69,331.84
2018,9,20,15,0,897.0,77.0,2.1,29.2,593.0,394.97,280.31
2018,9,20,15,15,878.0,74.5,2.1,29.2,545.5,329.93,225.73
2018,9,20,15,30,859.0,72.0,2.1,29.2,498.0,266.07,171.61
2018,9,20,15,45,833.5,69.0,2.1,28.6,447.0,197.62,116.01
2018,9,20,16,0,808.0,66.0,2.1,28.0,396.0,135.89,70.67
2018,9,20,16,15,770.5,62.0,1.9,27.2,342.0,75.8,39.01
2018,9,20,16,30,733.0,58.0,1.7,26.4,288.0,46.26,33.95
2018,9,20,16,45,676.0,53.0,1.5,25.55,234.0,43.26,31.55
2018,9,20,17,0,619.0,48.0,1.3,24.7,180.0,40.27,28.98
2018,9,20,17,15,523.5,40.5,1.3,23.6,130.5,31.88,21.6
2018,9,20,17,30,428.0,33.0,1.3,22.5,81.0,26.85,16.72
2018,9,20,17,45,264.0,22.0,1.25,21.4,46.5,18.35,3.91
2018,9,20,18,0,100.0,11.0,1.2,20.3,12.0,10.01,0.0
2018,9,20,18,15,50.0,5.5,1.2,19.9,6.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.2,19.15,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.2,18.25,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.15,17.8,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,17.8,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.95,17.8,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.85,17.7,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.75,17.45,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.7,17.15,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.65,16.85,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.65,16.55,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,21,5,45,55.5,5.5,1.15,13.85,6.5,0.0,0.0
2018,9,21,6,0,111.0,11.0,1.1,13.9,13.0,56.39,0.0
2018,9,21,6,15,278.5,23.0,1.25,14.75,50.0,181.56,106.35
2018,9,21,6,30,446.0,35.0,1.4,15.6,87.0,307.97,243.25
2018,9,21,6,45,537.5,42.0,1.55,16.45,137.0,393.88,318.84
2018,9,21,7,0,629.0,49.0,1.7,17.3,187.0,483.26,393.29
2018,9,21,7,15,684.0,53.5,1.7,18.05,240.5,557.69,451.68
2018,9,21,7,30,739.0,58.0,1.7,18.8,294.0,634.95,507.46
2018,9,21,7,45,774.5,61.5,1.75,19.55,347.0,698.25,550.76
2018,9,21,8,0,810.0,65.0,1.8,20.3,400.0,761.79,592.68
2018,9,21,8,15,834.5,68.0,1.75,21.05,450.5,815.11,625.14
2018,9,21,8,30,859.0,71.0,1.7,21.8,501.0,858.47,649.84
2018,9,21,8,45,876.5,74.0,1.7,22.6,547.5,901.84,674.4
2018,9,21,9,0,894.0,77.0,1.7,23.4,594.0,942.7,696.79
2018,9,21,9,15,907.5,78.5,1.65,24.05,635.5,975.04,713.02
2018,9,21,9,30,921.0,80.0,1.6,24.7,677.0,1004.15,727.02
2018,9,21,9,45,931.0,81.5,1.6,25.35,712.0,1026.34,737.28
2018,9,21,10,0,941.0,83.0,1.6,26.0,747.0,1044.78,745.27
2018,9,21,10,15,948.0,83.5,1.6,26.4,774.5,1055.1,749.09
2018,9,21,10,30,955.0,84.0,1.6,26.8,802.0,1061.39,750.64
2018,9,21,10,45,958.5,85.0,1.65,27.25,821.5,1060.64,748.71
2018,9,21,11,0,962.0,86.0,1.7,27.7,841.0,1055.72,744.46
2018,9,21,11,15,964.5,86.5,1.75,27.95,853.0,1045.11,737.47
2018,9,21,11,30,967.0,87.0,1.8,28.2,865.0,1030.39,728.12
2018,9,21,11,45,967.5,87.5,1.85,28.45,869.0,1009.73,715.2
2018,9,21,12,0,968.0,88.0,1.9,28.7,873.0,985.17,699.94
2018,9,21,12,15,965.5,88.5,1.9,28.75,867.5,954.15,680.59
2018,9,21,12,30,963.0,89.0,1.9,28.8,862.0,919.64,659.05
2018,9,21,12,45,957.5,90.0,1.95,28.85,848.5,879.86,634.53
2018,9,21,13,0,952.0,91.0,2.0,28.9,835.0,837.15,607.87
2018,9,21,13,15,947.0,90.0,2.0,28.85,814.0,790.08,577.84
2018,9,21,13,30,942.0,89.0,2.0,28.8,793.0,740.52,545.45
2018,9,21,13,45,934.5,88.0,2.05,28.7,764.5,687.1,508.14
2018,9,21,14,0,927.0,87.0,2.1,28.6,736.0,631.88,468.33
2018,9,21,14,15,916.5,85.0,2.15,28.4,700.0,572.59,424.38
2018,9,21,14,30,906.0,83.0,2.2,28.2,664.0,512.38,378.08
2018,9,21,14,45,891.5,81.5,2.2,28.0,622.5,450.3,328.51
2018,9,21,15,0,877.0,80.0,2.2,27.8,581.0,388.29,277.31
2018,9,21,15,15,857.5,77.5,2.2,27.8,534.0,324.28,223.21
2018,9,21,15,30,838.0,75.0,2.2,27.8,487.0,257.6,166.75
2018,9,21,15,45,811.0,72.0,2.3,27.1,436.0,194.27,115.08
2018,9,21,16,0,784.0,69.0,2.4,26.4,385.0,133.85,70.83
2018,9,21,16,15,745.0,64.5,2.4,25.65,331.5,74.91,40.15
2018,9,21,16,30,706.0,60.0,2.4,24.9,278.0,47.96,35.64
2018,9,21,16,45,646.0,55.0,2.35,24.15,225.0,45.05,33.28
2018,9,21,17,0,586.0,50.0,2.3,23.4,172.0,38.59,27.67
2018,9,21,17,15,486.0,42.0,2.15,22.3,123.5,33.27,22.86
2018,9,21,17,30,386.0,34.0,2.0,21.2,75.0,27.92,17.55
2018,9,21,17,45,232.5,21.5,1.8,20.1,42.5,18.05,1.12
2018,9,21,18,0,79.0,9.0,1.6,19.0,10.0,8.19,0.0
2018,9,21,18,15,39.5,4.5,1.55,18.5,5.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.55,14.9,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.5,14.85,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.5,14.85,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.45,14.9,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.4,14.95,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.35,15.05,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,0.3,15.15,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,0.25,15.25,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,0.2,15.3,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,0.2,15.35,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,0.2,15.4,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,0.1,15.6,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,0.1,15.55,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,0.1,15.5,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,0.1,15.5,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,0.1,15.5,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,0.1,15.45,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,0.1,15.4,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,0.1,15.3,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,0.1,15.2,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.15,15.3,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.2,15.4,0.0,0.0,0.0
2018,9,22,5,45,48.0,5.5,0.2,15.45,6.0,0.0,0.0
2018,9,22,6,0,96.0,11.0,0.2,15.5,12.0,50.17,0.0
2018,9,22,6,15,257.5,23.5,0.25,15.9,48.0,171.02,91.89
2018,9,22,6,30,419.0,36.0,0.3,16.3,84.0,294.92,229.33
2018,9,22,6,45,515.5,43.0,0.3,16.7,133.5,382.65,304.47
2018,9,22,7,0,612.0,50.0,0.3,17.1,183.0,478.99,381.75
2018,9,22,7,15,669.5,55.5,0.35,17.75,237.0,550.34,436.42
2018,9,22,7,30,727.0,61.0,0.4,18.4,291.0,630.08,492.62
2018,9,22,7,45,764.5,65.0,0.4,19.05,344.5,695.11,535.03
2018,9,22,8,0,802.0,69.0,0.4,19.7,398.0,760.52,576.0
2018,9,22,8,15,828.5,72.0,0.5,20.75,449.0,815.21,609.12
2018,9,22,8,30,855.0,75.0,0.6,21.8,500.0,868.59,640.67
2018,9,22,8,45,873.5,77.5,0.65,22.85,547.0,903.36,658.62
2018,9,22,9,0,892.0,80.0,0.7,23.9,594.0,944.3,680.42
2018,9,22,9,15,905.5,82.5,0.85,24.65,635.5,977.69,699.92
2018,9,22,9,30,919.0,85.0,1.0,25.4,677.0,1007.83,717.36
2018,9,22,9,45,928.5,86.5,1.1,26.2,712.0,1029.32,728.32
2018,9,22,10,0,938.0,88.0,1.2,27.0,747.0,1047.06,737.1
2018,9,22,10,15,945.0,89.5,1.35,27.35,775.0,1058.37,744.28
2018,9,22,10,30,952.0,91.0,1.5,27.7,803.0,1065.63,749.08
2018,9,22,10,45,957.0,92.0,1.6,28.1,823.5,1066.17,748.91
2018,9,22,11,0,962.0,93.0,1.7,28.5,844.0,1062.54,746.37
2018,9,22,11,15,965.0,93.0,1.8,28.6,856.0,1051.64,740.38
2018,9,22,11,30,968.0,93.0,1.9,28.7,868.0,1036.64,731.97
2018,9,22,11,45,969.0,93.0,1.95,28.8,872.0,1015.7,719.29
2018,9,22,12,0,970.0,93.0,2.0,28.9,876.0,990.84,704.23
2018,9,22,12,15,971.0,91.5,2.1,28.85,871.5,960.58,686.72
2018,9,22,12,30,972.0,90.0,2.2,28.8,867.0,926.65,666.7
2018,9,22,12,45,972.0,88.5,2.3,28.75,855.0,888.37,643.62
2018,9,22,13,0,972.0,87.0,2.4,28.7,843.0,846.75,618.04
2018,9,22,13,15,967.5,86.0,2.45,28.55,821.5,799.17,587.98
2018,9,22,13,30,963.0,85.0,2.5,28.4,800.0,749.0,555.46
2018,9,22,13,45,956.5,83.5,2.6,28.2,771.5,694.69,517.49
2018,9,22,14,0,950.0,82.0,2.7,28.0,743.0,638.46,476.79
2018,9,22,14,15,940.5,80.5,2.8,27.7,707.0,578.95,432.34
2018,9,22,14,30,931.0,79.0,2.9,27.4,671.0,518.35,385.3
2018,9,22,14,45,917.5,76.5,2.95,27.1,628.5,454.36,333.8
2018,9,22,15,0,904.0,74.0,3.0,26.8,586.0,390.32,280.45
2018,9,22,15,15,885.0,72.0,3.0,26.8,538.5,325.35,224.76
2018,9,22,15,30,866.0,70.0,3.0,26.8,491.0,261.53,169.73
2018,9,22,15,45,840.0,67.0,3.05,25.95,439.5,192.7,113.33
2018,9,22,16,0,814.0,64.0,3.1,25.1,388.0,130.61,67.81
2018,9,22,16,15,777.5,60.0,2.95,24.35,334.5,70.35,37.09
2018,9,22,16,30,741.0,56.0,2.8,23.6,281.0,44.94,33.26
2018,9,22,16,45,682.0,51.0,2.65,22.85,227.0,41.87,30.71
2018,9,22,17,0,623.0,46.0,2.5,22.1,173.0,38.81,28.0
2018,9,22,17,15,521.0,39.0,2.25,21.05,123.5,30.93,20.93
2018,9,22,17,30,419.0,32.0,2.0,20.0,74.0,26.33,16.16
2018,9,22,17,45,248.5,20.5,1.75,18.95,41.5,17.31,0.0
2018,9,22,18,0,78.0,9.0,1.5,17.9,9.0,8.19,0.0
2018,9,22,18,15,39.0,4.5,1.45,17.45,4.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.35,16.55,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.25,15.85,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,23,5,45,48.0,5.5,1.1,12.65,6.0,0.0,0.0
2018,9,23,6,0,96.0,11.0,1.1,12.8,12.0,50.24,0.0
2018,9,23,6,15,260.0,22.5,1.2,13.4,47.0,170.5,84.09
2018,9,23,6,30,424.0,34.0,1.3,14.0,82.0,295.83,233.81
2018,9,23,6,45,484.5,43.0,1.35,14.6,125.5,364.88,297.01
2018,9,23,7,0,545.0,52.0,1.4,15.2,169.0,439.31,360.25
2018,9,23,7,15,475.5,75.5,1.35,15.9,197.5,446.61,365.99
2018,9,23,7,30,406.0,99.0,1.3,16.6,226.0,441.34,360.38
2018,9,23,7,45,400.5,119.5,1.25,17.25,263.5,478.69,387.4
2018,9,23,8,0,395.0,140.0,1.2,17.9,301.0,513.86,411.23
2018,9,23,8,15,478.0,142.0,1.2,18.85,361.0,599.87,473.35
2018,9,23,8,30,561.0,144.0,1.2,19.8,421.0,689.73,534.73
2018,9,23,8,45,714.5,114.5,1.2,20.7,501.5,818.16,619.01
2018,9,23,9,0,868.0,85.0,1.2,21.6,582.0,927.74,686.16
2018,9,23,9,15,895.5,83.0,1.3,22.4,627.5,968.3,708.56
2018,9,23,9,30,923.0,81.0,1.4,23.2,673.0,1006.27,729.96
2018,9,23,9,45,931.0,83.5,1.5,24.05,707.5,1027.51,740.52
2018,9,23,10,0,939.0,86.0,1.6,24.9,742.0,1044.91,748.9
2018,9,23,10,15,924.5,96.0,1.7,25.4,763.0,1044.65,747.38
2018,9,23,10,30,910.0,106.0,1.8,25.9,784.0,1039.92,743.41
2018,9,23,10,45,936.0,98.0,1.9,26.35,811.0,1051.06,749.65
2018,9,23,11,0,962.0,90.0,2.0,26.8,838.0,1057.97,753.18
2018,9,23,11,15,965.0,90.5,2.1,27.05,850.0,1047.58,746.64
2018,9,23,11,30,968.0,91.0,2.2,27.3,862.0,1033.07,737.78
2018,9,23,11,45,957.5,97.0,2.25,27.5,862.5,1007.81,721.78
2018,9,23,12,0,947.0,103.0,2.3,27.7,863.0,978.98,703.62
2018,9,23,12,15,955.0,98.0,2.4,27.75,860.5,951.68,687.31
2018,9,23,12,30,963.0,93.0,2.5,27.8,858.0,920.4,668.28
2018,9,23,12,45,916.0,112.5,2.65,27.8,831.0,865.38,633.9
2018,9,23,13,0,869.0,132.0,2.8,27.8,804.0,815.29,602.29
2018,9,23,13,15,915.0,107.5,2.85,27.65,798.5,780.16,580.05
2018,9,23,13,30,961.0,83.0,2.9,27.5,793.0,743.61,556.15
2018,9,23,13,45,953.5,82.5,3.0,27.35,764.0,689.72,517.67
2018,9,23,14,0,946.0,82.0,3.1,27.2,735.0,633.98,476.64
2018,9,23,14,15,936.5,79.5,3.2,26.95,698.5,573.71,431.03
2018,9,23,14,30,927.0,77.0,3.3,26.7,662.0,512.39,382.89
2018,9,23,14,45,913.5,75.0,3.4,26.4,620.0,449.1,331.51
2018,9,23,15,0,900.0,73.0,3.5,26.1,578.0,385.77,278.27
2018,9,23,15,15,881.0,70.5,3.5,26.1,530.5,320.63,222.07
2018,9,23,15,30,862.0,68.0,3.5,26.1,483.0,256.68,166.64
2018,9,23,15,45,835.5,65.0,3.6,25.2,431.5,192.56,113.85
2018,9,23,16,0,809.0,62.0,3.7,24.3,380.0,126.34,65.18
2018,9,23,16,15,770.0,58.5,3.65,23.55,326.5,66.85,35.64
2018,9,23,16,30,731.0,55.0,3.6,22.8,273.0,44.2,32.74
2018,9,23,16,45,671.0,50.0,3.5,22.0,219.5,41.11,30.15
2018,9,23,17,0,611.0,45.0,3.4,21.2,166.0,38.03,27.4
2018,9,23,17,15,507.0,37.5,3.2,20.25,117.5,29.75,19.94
2018,9,23,17,30,403.0,30.0,3.0,19.3,69.0,24.65,14.58
2018,9,23,17,45,233.0,18.5,2.8,18.35,38.0,15.55,0.0
2018,9,23,18,0,63.0,7.0,2.6,17.4,7.0,6.37,0.0
2018,9,23,18,15,31.5,3.5,2.5,16.95,3.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,9,24,5,45,20.5,4.0,0.6,12.4,4.0,0.0,0.0
2018,9,24,6,0,41.0,8.0,0.6,12.5,8.0,24.48,0.0
2018,9,24,6,15,139.5,23.0,0.75,13.05,36.0,113.45,47.1
2018,9,24,6,30,238.0,38.0,0.9,13.6,64.0,201.53,158.67
2018,9,24,6,45,362.5,46.5,1.0,14.15,111.0,297.87,243.16
2018,9,24,7,0,487.0,55.0,1.1,14.7,158.0,406.4,333.89
2018,9,24,7,15,474.0,73.0,1.2,15.35,196.0,442.98,363.55
2018,9,24,7,30,461.0,91.0,1.3,16.0,234.0,471.51,385.58
2018,9,24,7,45,613.0,82.0,1.35,16.7,308.0,604.03,485.94
2018,9,24,8,0,765.0,73.0,1.4,17.4,382.0,735.46,578.1
2018,9,24,8,15,682.5,102.0,1.45,18.25,404.0,733.33,571.87
2018,9,24,8,30,600.0,131.0,1.5,19.1,426.0,716.65,556.8
2018,9,24,8,45,595.0,148.0,1.6,19.95,463.5,748.32,576.61
2018,9,24,9,0,590.0,165.0,1.7,20.8,501.0,776.84,593.49
2018,9,24,9,15,742.5,127.0,1.75,21.45,580.5,890.28,667.83
2018,9,24,9,30,895.0,89.0,1.8,22.1,660.0,988.23,728.39
2018,9,24,9,45,852.5,111.0,1.9,22.8,678.0,992.84,728.02
2018,9,24,10,0,810.0,133.0,2.0,23.5,696.0,981.47,718.54
2018,9,24,10,15,691.5,190.5,2.0,23.9,684.5,936.31,687.05
2018,9,24,10,30,573.0,248.0,2.0,24.3,673.0,871.27,641.21
2018,9,24,10,45,596.0,247.5,2.05,24.65,699.5,887.75,651.98
2018,9,24,11,0,619.0,247.0,2.1,25.0,726.0,905.72,662.8
2018,9,24,11,15,627.0,248.5,2.05,25.2,740.0,903.25,659.53
2018,9,24,11,30,635.0,250.0,2.0,25.4,754.0,897.53,654.4
2018,9,24,11,45,633.5,253.0,2.0,25.55,757.5,881.1,642.84
2018,9,24,12,0,632.0,256.0,2.0,25.7,761.0,861.84,629.54
2018,9,24,12,15,615.5,261.5,1.95,25.8,751.0,829.02,606.69
2018,9,24,12,30,599.0,267.0,1.9,25.9,741.0,792.43,581.4
2018,9,24,12,45,640.0,242.0,1.85,25.95,741.0,777.29,571.76
2018,9,24,13,0,681.0,217.0,1.8,26.0,741.0,754.59,556.66
2018,9,24,13,15,681.0,209.0,1.75,26.0,721.0,712.56,527.48
2018,9,24,13,30,681.0,201.0,1.7,26.0,701.0,668.57,496.57
2018,9,24,13,45,659.0,199.0,1.7,26.0,667.5,614.37,457.94
2018,9,24,14,0,637.0,197.0,1.7,26.0,634.0,560.67,418.79
2018,9,24,14,15,694.0,162.5,1.7,25.85,616.5,520.14,388.72
2018,9,24,14,30,751.0,128.0,1.7,25.7,599.0,472.09,351.34
2018,9,24,14,45,765.0,113.0,1.7,25.55,565.0,418.87,308.27
2018,9,24,15,0,779.0,98.0,1.7,25.4,531.0,361.17,260.09
2018,9,24,15,15,740.0,98.0,1.7,25.4,481.5,298.99,208.18
2018,9,24,15,30,701.0,98.0,1.7,25.4,432.0,236.97,156.52
2018,9,24,15,45,737.5,82.5,1.7,24.75,399.5,185.4,112.0
2018,9,24,16,0,774.0,67.0,1.7,24.1,367.0,125.14,65.83
2018,9,24,16,15,733.5,63.0,1.7,23.4,314.5,67.52,37.96
2018,9,24,16,30,693.0,59.0,1.7,22.7,262.0,47.57,35.67
2018,9,24,16,45,627.5,53.5,1.7,21.95,209.5,40.44,29.59
2018,9,24,17,0,562.0,48.0,1.7,21.2,157.0,37.37,26.82
2018,9,24,17,15,450.5,39.5,1.65,20.15,109.5,31.57,21.46
2018,9,24,17,30,339.0,31.0,1.6,19.1,62.0,25.72,15.18
2018,9,24,17,45,191.0,19.0,1.55,18.1,34.0,17.28,0.0
2018,9,24,18,0,43.0,7.0,1.5,17.1,6.0,0.0,0.0
2018,9,24,18,15,21.5,3.5,1.5,16.65,3.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.55,13.95,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.4,13.85,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.25,13.85,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.2,13.9,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.2,13.9,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.2,13.9,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.2,14.1,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.2,14.2,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.2,14.3,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.25,14.25,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.4,12.85,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.35,12.8,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.45,12.75,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,9,25,5,45,47.5,5.0,0.65,13.3,5.5,0.0,0.0
2018,9,25,6,0,95.0,10.0,0.7,13.5,11.0,49.02,0.0
2018,9,25,6,15,259.5,21.0,0.75,14.25,44.0,167.16,57.6
2018,9,25,6,30,424.0,32.0,0.8,15.0,77.0,294.26,229.23
2018,9,25,6,45,521.0,39.0,0.85,15.75,126.0,381.79,306.96
2018,9,25,7,0,618.0,46.0,0.9,16.5,175.0,473.56,382.82
2018,9,25,7,15,675.0,51.5,0.9,17.15,228.5,549.75,442.11
2018,9,25,7,30,732.0,57.0,0.9,17.8,282.0,629.08,498.9
2018,9,25,7,45,769.5,60.5,0.85,18.45,335.0,693.38,541.42
2018,9,25,8,0,807.0,64.0,0.8,19.1,388.0,758.05,582.26
2018,9,25,8,15,832.5,67.0,0.8,20.0,438.5,811.78,614.11
2018,9,25,8,30,858.0,70.0,0.8,20.9,489.0,855.58,638.44
2018,9,25,8,45,877.0,72.5,0.8,21.85,535.5,899.27,662.03
2018,9,25,9,0,896.0,75.0,0.8,22.8,582.0,940.55,683.49
2018,9,25,9,15,910.5,76.0,0.75,23.35,623.0,972.87,698.95
2018,9,25,9,30,925.0,77.0,0.7,23.9,664.0,1002.01,712.28
2018,9,25,9,45,936.0,78.0,0.7,24.45,699.0,1024.25,722.4
2018,9,25,10,0,947.0,79.0,0.7,25.0,734.0,1042.75,730.36
2018,9,25,10,15,953.5,80.0,0.7,25.3,761.5,1052.83,734.11
2018,9,25,10,30,960.0,81.0,0.7,25.6,789.0,1058.84,735.69
2018,9,25,10,45,965.0,81.5,0.65,25.9,809.0,1058.61,732.59
2018,9,25,11,0,970.0,82.0,0.6,26.2,829.0,1054.2,727.26
2018,9,25,11,15,972.5,82.5,0.65,26.35,840.5,1043.15,721.04
2018,9,25,11,30,975.0,83.0,0.7,26.5,852.0,1027.97,712.55
2018,9,25,11,45,975.5,83.5,0.7,26.7,855.5,1006.83,699.36
2018,9,25,12,0,976.0,84.0,0.7,26.9,859.0,981.77,683.96
2018,9,25,12,15,975.0,83.5,0.7,26.95,854.0,950.5,665.26
2018,9,25,12,30,974.0,83.0,0.7,27.0,849.0,915.65,644.38
2018,9,25,12,45,970.5,83.0,0.7,27.1,835.5,875.87,620.23
2018,9,25,13,0,967.0,83.0,0.7,27.2,822.0,833.0,593.97
2018,9,25,13,15,962.0,82.0,0.8,27.2,800.5,785.13,565.99
2018,9,25,13,30,957.0,81.0,0.9,27.2,779.0,734.75,535.15
2018,9,25,13,45,949.5,80.0,0.95,27.15,750.0,680.5,498.26
2018,9,25,14,0,942.0,79.0,1.0,27.1,721.0,624.44,458.73
2018,9,25,14,15,931.5,77.5,1.05,27.0,685.0,564.79,415.17
2018,9,25,14,30,921.0,76.0,1.1,26.9,649.0,504.19,369.09
2018,9,25,14,45,907.0,74.0,1.2,26.8,606.5,441.05,319.45
2018,9,25,15,0,893.0,72.0,1.3,26.7,564.0,377.93,267.8
2018,9,25,15,15,873.5,70.0,1.3,26.7,517.0,313.56,213.5
2018,9,25,15,30,854.0,68.0,1.3,26.7,470.0,250.44,159.91
2018,9,25,15,45,827.0,65.0,1.4,26.25,419.0,182.47,105.1
2018,9,25,16,0,800.0,62.0,1.5,25.8,368.0,121.31,61.65
2018,9,25,16,15,760.5,57.5,1.45,25.05,314.5,61.75,33.74
2018,9,25,16,30,721.0,53.0,1.4,24.3,261.0,42.77,31.31
2018,9,25,16,45,658.5,48.0,1.3,23.55,208.0,39.61,28.66
2018,9,25,17,0,596.0,43.0,1.2,22.8,155.0,36.48,25.83
2018,9,25,17,15,488.0,35.5,1.2,21.75,108.0,28.3,18.46
2018,9,25,17,30,380.0,28.0,1.2,20.7,61.0,23.16,12.63
2018,9,25,17,45,217.0,17.0,1.2,19.7,33.0,15.46,0.0
2018,9,25,18,0,54.0,6.0,1.2,18.7,5.0,0.0,0.0
2018,9,25,18,15,27.0,3.0,1.15,18.25,2.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.85,16.3,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.65,15.05,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.55,14.95,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.45,14.85,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.35,14.8,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.3,14.75,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.3,14.65,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.25,14.5,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.2,14.4,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.25,14.5,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,9,26,5,45,13.0,3.5,0.35,14.7,3.5,0.0,0.0
2018,9,26,6,0,26.0,7.0,0.4,14.8,7.0,17.31,0.0
2018,9,26,6,15,163.0,21.0,0.45,15.4,36.5,120.65,27.78
2018,9,26,6,30,300.0,35.0,0.5,16.0,66.0,231.38,178.75
2018,9,26,6,45,451.5,41.0,0.5,16.55,118.5,344.0,275.32
2018,9,26,7,0,603.0,47.0,0.5,17.1,171.0,465.2,373.06
2018,9,26,7,15,661.5,52.0,0.55,17.75,223.5,541.2,431.72
2018,9,26,7,30,720.0,57.0,0.6,18.4,276.0,620.36,488.35
2018,9,26,7,45,758.5,61.0,0.6,19.05,329.0,685.51,531.63
2018,9,26,8,0,797.0,65.0,0.6,19.7,382.0,751.14,573.44
2018,9,26,8,15,823.5,67.5,0.65,20.65,432.0,804.63,605.59
2018,9,26,8,30,850.0,70.0,0.7,21.6,482.0,848.25,630.43
2018,9,26,8,45,869.0,72.5,0.7,22.55,528.5,891.62,653.73
2018,9,26,9,0,888.0,75.0,0.7,23.5,575.0,932.59,674.91
2018,9,26,9,15,883.5,83.0,0.8,24.45,610.5,955.27,686.28
2018,9,26,9,30,879.0,91.0,0.9,25.4,646.0,973.86,695.32
2018,9,26,9,45,863.5,103.5,0.95,26.35,673.0,993.33,704.01
2018,9,26,10,0,848.0,116.0,1.0,27.3,700.0,998.24,703.78
2018,9,26,10,15,844.5,124.0,1.0,27.8,724.5,1005.52,705.65
2018,9,26,10,30,841.0,132.0,1.0,28.3,749.0,1008.79,705.18
2018,9,26,10,45,889.5,114.5,1.05,28.85,782.0,1020.21,710.67
2018,9,26,11,0,938.0,97.0,1.1,29.4,815.0,1038.57,720.32
2018,9,26,11,15,946.0,94.0,1.1,29.6,827.5,1029.03,713.28
2018,9,26,11,30,954.0,91.0,1.1,29.8,840.0,1015.39,704.3
2018,9,26,11,45,937.0,100.0,1.1,30.05,838.0,987.44,686.69
2018,9,26,12,0,920.0,109.0,1.1,30.3,836.0,956.16,667.26
2018,9,26,12,15,879.0,128.0,1.05,30.35,819.0,910.95,638.97
2018,9,26,12,30,838.0,147.0,1.0,30.4,802.0,872.04,614.62
2018,9,26,12,45,791.0,164.0,0.95,30.45,774.0,816.94,579.84
2018,9,26,13,0,744.0,181.0,0.9,30.5,746.0,765.56,546.04
2018,9,26,13,15,660.5,207.5,0.8,30.35,699.0,693.71,497.03
2018,9,26,13,30,577.0,234.0,0.7,30.2,652.0,623.13,448.38
2018,9,26,13,45,546.0,234.5,0.6,30.1,617.5,570.5,411.73
2018,9,26,14,0,515.0,235.0,0.5,30.0,583.0,519.42,375.33
2018,9,26,14,15,529.0,216.0,0.6,29.7,557.5,476.49,345.97
2018,9,26,14,30,543.0,197.0,0.7,29.4,532.0,431.33,313.44
2018,9,26,14,45,598.0,164.5,0.75,29.15,510.5,391.19,282.19
2018,9,26,15,0,653.0,132.0,0.8,28.9,489.0,341.35,241.73
2018,9,26,15,15,704.5,109.0,0.8,28.9,463.5,291.67,198.91
2018,9,26,15,30,756.0,86.0,0.8,28.9,438.0,238.75,152.44
2018,9,26,15,45,740.5,80.0,1.15,28.0,393.0,179.98,105.9
2018,9,26,16,0,725.0,74.0,1.5,27.1,348.0,122.79,65.75
2018,9,26,16,15,679.5,69.0,1.6,26.25,295.5,63.01,36.89
2018,9,26,16,30,634.0,64.0,1.7,25.4,243.0,47.49,35.19
2018,9,26,16,45,565.5,57.0,1.8,24.5,192.0,43.43,31.78
2018,9,26,17,0,497.0,50.0,1.9,23.6,141.0,39.31,28.1
2018,9,26,17,15,386.0,40.0,1.8,22.6,96.5,32.31,21.69
2018,9,26,17,30,275.0,30.0,1.7,21.6,52.0,25.17,13.58
2018,9,26,17,45,146.5,16.0,1.65,20.55,27.0,14.55,0.0
2018,9,26,18,0,18.0,2.0,1.6,19.5,2.0,0.0,0.0
2018,9,26,18,15,9.0,1.0,1.6,19.1,1.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,1.55,18.3,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.15,17.25,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.95,16.85,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.85,16.55,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.75,16.4,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.65,16.35,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.6,16.35,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.6,16.45,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.6,16.55,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.55,16.65,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.45,16.7,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.45,16.7,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.55,16.6,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.65,16.35,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,27,5,45,20.5,3.5,0.85,15.95,3.5,0.0,0.0
2018,9,27,6,0,41.0,7.0,0.9,15.9,7.0,23.64,0.0
2018,9,27,6,15,178.5,20.5,1.05,16.1,36.5,126.2,13.11
2018,9,27,6,30,316.0,34.0,1.2,16.3,66.0,239.09,184.53
2018,9,27,6,45,290.5,49.5,1.3,16.55,92.5,258.03,208.4
2018,9,27,7,0,265.0,65.0,1.4,16.8,119.0,274.62,225.23
2018,9,27,7,15,243.5,88.5,1.4,17.1,149.0,287.09,236.48
2018,9,27,7,30,222.0,112.0,1.4,17.4,179.0,310.18,254.61
2018,9,27,7,45,303.0,123.5,1.4,17.7,233.0,393.36,321.26
2018,9,27,8,0,384.0,135.0,1.4,18.0,287.0,499.69,402.43
2018,9,27,8,15,589.0,108.5,1.3,18.55,375.5,661.67,521.34
2018,9,27,8,30,794.0,82.0,1.2,19.1,464.0,822.68,628.85
2018,9,27,8,45,808.5,86.5,1.15,19.6,508.0,863.13,650.31
2018,9,27,9,0,823.0,91.0,1.1,20.1,552.0,901.02,671.02
2018,9,27,9,15,844.5,91.5,1.1,20.7,594.0,937.8,691.18
2018,9,27,9,30,866.0,92.0,1.1,21.3,636.0,961.78,702.86
2018,9,27,9,45,859.0,101.0,1.1,21.85,664.5,985.12,714.41
2018,9,27,10,0,852.0,110.0,1.1,22.4,693.0,994.3,717.03
2018,9,27,10,15,801.5,137.0,1.1,22.7,702.5,976.56,703.77
2018,9,27,10,30,751.0,164.0,1.1,23.0,712.0,961.13,692.51
2018,9,27,10,45,719.5,185.0,1.15,23.35,721.0,947.12,682.99
2018,9,27,11,0,688.0,206.0,1.2,23.7,730.0,929.19,671.06
2018,9,27,11,15,700.5,204.0,1.25,23.85,744.5,926.55,669.52
2018,9,27,11,30,713.0,202.0,1.3,24.0,759.0,920.36,665.64
2018,9,27,11,45,782.5,169.0,1.3,24.15,782.5,924.44,667.77
2018,9,27,12,0,852.0,136.0,1.3,24.3,806.0,930.14,670.93
2018,9,27,12,15,886.5,117.0,1.35,24.4,810.0,904.79,655.19
2018,9,27,12,30,921.0,98.0,1.4,24.5,814.0,883.12,642.15
2018,9,27,12,45,867.0,121.0,1.4,24.6,786.0,827.43,606.13
2018,9,27,13,0,813.0,144.0,1.4,24.7,758.0,777.6,573.91
2018,9,27,13,15,820.0,136.5,1.45,24.8,741.0,736.79,546.88
2018,9,27,13,30,827.0,129.0,1.5,24.9,724.0,692.95,516.57
2018,9,27,13,45,778.0,141.0,1.5,25.05,683.5,629.8,470.8
2018,9,27,14,0,729.0,153.0,1.5,25.2,643.0,568.92,425.78
2018,9,27,14,15,728.0,143.0,1.6,25.15,610.5,515.28,385.95
2018,9,27,14,30,727.0,133.0,1.7,25.1,578.0,460.4,343.52
2018,9,27,14,45,675.5,136.5,1.75,25.1,528.0,396.25,292.82
2018,9,27,15,0,624.0,140.0,1.8,25.1,478.0,336.91,244.86
2018,9,27,15,15,678.0,113.5,1.8,25.1,451.0,286.46,200.28
2018,9,27,15,30,732.0,87.0,1.8,25.1,424.0,232.59,151.85
2018,9,27,15,45,710.0,80.5,1.9,24.5,377.0,170.18,101.33
2018,9,27,16,0,688.0,74.0,2.0,23.9,330.0,113.67,61.14
2018,9,27,16,15,571.0,77.0,2.0,23.15,268.0,65.34,41.85
2018,9,27,16,30,454.0,80.0,2.0,22.4,206.0,58.84,45.46
2018,9,27,16,45,360.0,69.0,2.05,21.65,155.5,51.49,39.14
2018,9,27,17,0,266.0,58.0,2.1,20.9,105.0,43.95,32.39
2018,9,27,17,15,211.5,42.5,2.1,20.1,72.0,32.79,22.25
2018,9,27,17,30,157.0,27.0,2.1,19.3,39.0,21.18,10.0
2018,9,27,17,45,87.5,15.0,2.1,18.5,20.5,13.64,0.0
2018,9,27,18,0,18.0,3.0,2.1,17.7,2.0,0.0,0.0
2018,9,27,18,15,9.0,1.5,2.1,17.35,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,2.05,16.65,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.95,16.15,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,28,5,45,0.0,1.5,1.3,12.3,1.5,0.0,0.0
2018,9,28,6,0,0.0,3.0,1.3,12.4,3.0,2.73,0.0
2018,9,28,6,15,40.5,19.0,1.35,12.65,23.0,45.74,0.0
2018,9,28,6,30,81.0,35.0,1.4,12.9,43.0,104.39,79.08
2018,9,28,6,45,89.5,41.0,1.4,13.2,55.0,114.33,91.77
2018,9,28,7,0,98.0,47.0,1.4,13.5,67.0,128.24,105.35
2018,9,28,7,15,58.0,69.0,1.3,13.95,81.5,120.86,98.81
2018,9,28,7,30,18.0,91.0,1.2,14.4,96.0,99.69,79.82
2018,9,28,7,45,45.0,122.0,1.15,14.8,138.5,164.44,134.36
2018,9,28,8,0,72.0,153.0,1.1,15.2,181.0,223.04,182.13
2018,9,28,8,15,200.5,163.0,1.05,15.8,255.5,373.73,303.65
2018,9,28,8,30,329.0,173.0,1.0,16.4,330.0,502.66,401.83
2018,9,28,8,45,370.0,185.5,1.0,17.0,378.5,561.88,442.97
2018,9,28,9,0,411.0,198.0,1.0,17.6,427.0,640.78,497.15
2018,9,28,9,15,591.0,161.0,1.1,18.3,516.0,783.93,597.85
2018,9,28,9,30,771.0,124.0,1.2,19.0,605.0,917.13,683.8
2018,9,28,9,45,841.5,105.5,1.3,19.65,656.5,972.63,716.63
2018,9,28,10,0,912.0,87.0,1.4,20.3,708.0,1014.93,741.56
2018,9,28,10,15,920.5,87.0,1.5,20.85,735.0,1025.25,746.46
2018,9,28,10,30,929.0,87.0,1.6,21.4,762.0,1031.67,749.39
2018,9,28,10,45,935.0,87.0,1.75,21.95,781.5,1031.6,749.09
2018,9,28,11,0,941.0,87.0,1.9,22.5,801.0,1027.47,746.3
2018,9,28,11,15,944.0,87.5,2.0,22.9,812.5,1016.93,739.26
2018,9,28,11,30,947.0,88.0,2.1,23.3,824.0,1002.36,729.77
2018,9,28,11,45,948.0,88.0,2.25,23.65,827.0,981.4,716.9
2018,9,28,12,0,949.0,88.0,2.4,24.0,830.0,956.62,701.49
2018,9,28,12,15,947.5,87.5,2.5,24.2,824.5,925.41,681.69
2018,9,28,12,30,946.0,87.0,2.6,24.4,819.0,890.76,659.5
2018,9,28,12,45,942.0,87.5,2.7,24.6,805.5,851.87,634.27
2018,9,28,13,0,938.0,88.0,2.8,24.8,792.0,810.02,606.78
2018,9,28,13,15,933.5,86.5,2.9,24.75,771.0,763.03,575.97
2018,9,28,13,30,929.0,85.0,3.0,24.7,750.0,713.59,541.93
2018,9,28,13,45,922.0,83.5,3.1,24.7,721.0,660.36,502.8
2018,9,28,14,0,915.0,82.0,3.2,24.7,692.0,605.38,461.12
2018,9,28,14,15,905.0,80.0,3.3,24.4,656.5,546.87,415.89
2018,9,28,14,30,895.0,78.0,3.4,24.1,621.0,487.45,368.24
2018,9,28,14,45,881.5,76.0,3.55,23.85,580.0,425.98,317.28
2018,9,28,15,0,868.0,74.0,3.7,23.6,539.0,364.54,264.62
2018,9,28,15,15,847.0,71.0,3.7,23.6,492.0,300.44,208.63
2018,9,28,15,30,826.0,68.0,3.7,23.6,445.0,234.08,151.07
2018,9,28,15,45,798.0,65.0,3.75,22.5,395.0,171.84,100.1
2018,9,28,16,0,770.0,62.0,3.8,21.4,345.0,112.66,58.38
2018,9,28,16,15,728.5,57.5,3.75,20.65,292.5,55.31,33.54
2018,9,28,16,30,687.0,53.0,3.7,19.9,240.0,43.06,32.16
2018,9,28,16,45,620.0,47.5,3.6,19.15,188.5,39.5,29.06
2018,9,28,17,0,553.0,42.0,3.5,18.4,137.0,32.94,23.12
2018,9,28,17,15,437.0,33.5,3.35,17.6,92.5,26.94,17.4
2018,9,28,17,30,321.0,25.0,3.2,16.8,48.0,20.87,8.94
2018,9,28,17,45,171.5,14.0,3.1,16.05,25.0,12.73,0.0
2018,9,28,18,0,22.0,3.0,3.0,15.3,2.0,0.0,0.0
2018,9,28,18,15,11.0,1.5,2.9,14.85,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
